Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.5,3.25,13.05,6.0,0.0,0.0
2018,1,22,7,30,25.0,11.0,3.3,13.2,12.0,24.0,0.0
2018,1,22,7,45,31.5,25.5,3.4,13.3,28.0,60.09,21.54
2018,1,22,8,0,38.0,40.0,3.5,13.4,44.0,75.95,56.37
2018,1,22,8,15,72.0,57.0,3.45,13.45,69.5,131.01,105.54
2018,1,22,8,30,106.0,74.0,3.4,13.5,95.0,176.99,146.41
2018,1,22,8,45,121.5,90.5,3.4,13.55,120.0,209.98,175.46
2018,1,22,9,0,137.0,107.0,3.4,13.6,145.0,243.45,204.27
2018,1,22,9,15,133.5,124.5,3.4,13.65,166.0,263.39,220.71
2018,1,22,9,30,130.0,142.0,3.4,13.7,187.0,282.5,236.08
2018,1,22,9,45,219.5,148.5,3.4,13.8,234.0,380.48,317.91
2018,1,22,10,0,309.0,155.0,3.4,13.9,281.0,465.18,386.98
2018,1,22,10,15,463.5,138.5,3.45,13.95,343.0,596.95,492.71
2018,1,22,10,30,618.0,122.0,3.5,14.0,405.0,720.48,586.88
2018,1,22,10,45,731.5,101.5,3.6,14.05,453.5,794.93,641.26
2018,1,22,11,0,845.0,81.0,3.7,14.1,502.0,860.95,688.89
2018,1,22,11,15,839.5,85.0,3.75,14.15,515.0,854.47,683.02
2018,1,22,11,30,834.0,89.0,3.8,14.2,528.0,844.54,675.31
2018,1,22,11,45,851.5,87.0,3.85,14.2,542.0,843.54,674.45
2018,1,22,12,0,869.0,85.0,3.9,14.2,556.0,838.65,670.81
2018,1,22,12,15,870.5,85.0,3.85,14.2,558.0,819.22,656.17
2018,1,22,12,30,872.0,85.0,3.8,14.2,560.0,796.45,639.25
2018,1,22,12,45,871.0,84.5,3.8,14.2,554.5,767.94,618.38
2018,1,22,13,0,870.0,84.0,3.8,14.2,549.0,736.42,595.27
2018,1,22,13,15,865.5,83.5,3.7,14.15,536.5,699.64,567.51
2018,1,22,13,30,861.0,83.0,3.6,14.1,524.0,660.4,536.14
2018,1,22,13,45,852.5,81.0,3.55,14.05,503.0,614.83,499.47
2018,1,22,14,0,844.0,79.0,3.5,14.0,482.0,567.58,460.66
2018,1,22,14,15,829.5,77.5,3.35,13.9,454.5,516.34,417.57
2018,1,22,14,30,815.0,76.0,3.2,13.8,427.0,464.45,372.87
2018,1,22,14,45,794.5,73.0,3.1,13.7,393.5,408.21,323.68
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,352.58,273.78
2018,1,22,15,15,743.5,67.0,3.0,13.6,321.5,294.82,221.44
2018,1,22,15,30,713.0,64.0,3.0,13.6,283.0,239.37,170.75
2018,1,22,15,45,671.0,59.0,2.8,13.3,241.5,180.78,119.0
2018,1,22,16,0,629.0,54.0,2.6,13.0,200.0,127.95,75.23
2018,1,22,16,15,561.0,48.5,2.55,12.75,158.5,77.57,40.94
2018,1,22,16,30,493.0,43.0,2.5,12.5,117.0,35.23,25.3
2018,1,22,16,45,379.0,35.0,2.5,12.25,80.0,28.86,18.6
2018,1,22,17,0,265.0,27.0,2.5,12.0,43.0,23.23,2.57
2018,1,22,17,15,151.0,16.0,2.5,11.95,23.5,14.55,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,23,7,15,28.5,7.0,2.0,9.6,7.5,0.0,0.0
2018,1,23,7,30,57.0,14.0,2.0,9.8,15.0,44.68,0.0
2018,1,23,7,45,90.0,25.5,2.0,10.0,33.0,104.57,47.48
2018,1,23,8,0,123.0,37.0,2.0,10.2,51.0,147.01,116.34
2018,1,23,8,15,267.5,49.0,2.0,10.35,96.5,278.57,232.04
2018,1,23,8,30,412.0,61.0,2.0,10.5,142.0,408.27,342.7
2018,1,23,8,45,518.5,65.0,1.95,10.65,192.0,507.31,424.58
2018,1,23,9,0,625.0,69.0,1.9,10.8,242.0,610.13,505.28
2018,1,23,9,15,627.5,77.5,1.95,11.0,273.5,637.96,526.1
2018,1,23,9,30,630.0,86.0,2.0,11.2,305.0,663.39,544.9
2018,1,23,9,45,717.0,80.0,2.05,11.45,354.0,739.33,600.97
2018,1,23,10,0,804.0,74.0,2.1,11.7,403.0,810.18,651.34
2018,1,23,10,15,823.0,75.5,2.1,11.9,434.0,835.54,667.45
2018,1,23,10,30,842.0,77.0,2.1,12.1,465.0,857.8,681.63
2018,1,23,10,45,855.0,78.0,2.15,12.3,489.5,870.83,689.67
2018,1,23,11,0,868.0,79.0,2.2,12.5,514.0,880.35,695.37
2018,1,23,11,15,875.5,80.5,2.05,12.7,531.5,882.03,693.68
2018,1,23,11,30,883.0,82.0,1.9,12.9,549.0,880.02,689.52
2018,1,23,11,45,887.5,82.0,1.75,13.05,558.5,862.08,674.41
2018,1,23,12,0,892.0,82.0,1.6,13.2,568.0,848.69,662.81
2018,1,23,12,15,893.0,82.0,1.35,13.3,570.0,828.9,645.63
2018,1,23,12,30,894.0,82.0,1.1,13.4,572.0,805.76,626.12
2018,1,23,12,45,892.5,81.5,0.85,13.5,566.5,776.86,602.54
2018,1,23,13,0,891.0,81.0,0.6,13.6,561.0,744.96,576.84
2018,1,23,13,15,886.0,80.5,0.5,13.7,547.5,707.76,549.83
2018,1,23,13,30,881.0,80.0,0.4,13.8,534.0,672.06,521.94
2018,1,23,13,45,872.5,78.0,0.35,13.85,513.0,625.67,486.74
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,577.55,449.54
2018,1,23,14,15,850.0,74.0,0.35,13.9,464.0,525.09,409.24
2018,1,23,14,30,836.0,72.0,0.4,13.9,436.0,471.91,366.9
2018,1,23,14,45,816.5,69.5,0.45,13.95,402.0,415.5,320.44
2018,1,23,15,0,797.0,67.0,0.5,14.0,368.0,359.52,272.66
2018,1,23,15,15,768.0,64.0,0.5,14.0,329.5,300.88,221.45
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,244.35,171.28
2018,1,23,15,45,642.5,61.5,0.6,13.8,240.5,179.12,117.61
2018,1,23,16,0,546.0,62.0,0.7,13.6,190.0,125.9,76.61
2018,1,23,16,15,470.5,54.5,0.8,13.4,148.5,77.98,43.97
2018,1,23,16,30,395.0,47.0,0.9,13.2,107.0,39.16,28.74
2018,1,23,16,45,257.5,33.0,1.0,13.0,67.0,26.59,16.83
2018,1,23,17,0,120.0,19.0,1.1,12.8,27.0,14.88,1.23
2018,1,23,17,15,87.5,13.0,1.2,12.65,16.0,11.82,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.5,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.4,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,23.5,5.5,4.1,12.05,6.0,0.0,0.0
2018,1,24,7,30,47.0,11.0,4.2,12.3,12.0,36.38,0.0
2018,1,24,7,45,23.5,20.5,4.35,12.6,21.0,44.12,18.38
2018,1,24,8,0,0.0,30.0,4.5,12.9,30.0,27.49,16.74
2018,1,24,8,15,0.0,44.5,4.7,13.1,44.5,42.54,30.18
2018,1,24,8,30,0.0,59.0,4.9,13.3,59.0,57.08,42.98
2018,1,24,8,45,14.0,79.5,5.1,13.5,83.5,89.67,71.51
2018,1,24,9,0,28.0,100.0,5.3,13.7,108.0,133.44,109.29
2018,1,24,9,15,80.0,122.5,5.5,13.85,149.5,202.29,169.11
2018,1,24,9,30,132.0,145.0,5.7,14.0,191.0,287.97,241.84
2018,1,24,9,45,208.5,154.5,5.85,14.15,236.0,363.05,305.59
2018,1,24,10,0,285.0,164.0,6.0,14.3,281.0,456.94,383.18
2018,1,24,10,15,241.0,179.5,6.2,14.4,283.5,437.9,365.61
2018,1,24,10,30,197.0,195.0,6.4,14.5,286.0,399.93,333.11
2018,1,24,10,45,134.0,204.0,6.6,14.6,267.5,352.48,292.04
2018,1,24,11,0,71.0,213.0,6.8,14.7,249.0,288.3,237.12
2018,1,24,11,15,42.5,200.5,7.0,14.7,222.0,244.91,200.39
2018,1,24,11,30,14.0,188.0,7.2,14.7,195.0,190.18,154.08
2018,1,24,11,45,9.5,183.0,7.35,14.75,188.0,179.88,145.31
2018,1,24,12,0,5.0,178.0,7.5,14.8,181.0,170.01,136.89
2018,1,24,12,15,2.5,168.5,7.65,14.75,170.0,157.65,126.57
2018,1,24,12,30,0.0,159.0,7.8,14.7,159.0,145.74,116.63
2018,1,24,12,45,0.0,156.5,7.9,14.65,156.5,142.95,114.38
2018,1,24,13,0,0.0,154.0,8.0,14.6,154.0,140.23,112.2
2018,1,24,13,15,0.0,136.5,7.9,14.5,136.5,123.23,98.15
2018,1,24,13,30,0.0,119.0,7.8,14.4,119.0,106.62,84.39
2018,1,24,13,45,0.0,113.5,7.75,14.3,113.5,101.43,80.18
2018,1,24,14,0,0.0,108.0,7.7,14.2,108.0,96.3,76.0
2018,1,24,14,15,31.0,112.5,7.35,14.1,126.0,119.73,96.17
2018,1,24,14,30,62.0,117.0,7.0,14.0,144.0,136.46,110.25
2018,1,24,14,45,72.0,120.5,6.7,13.9,149.5,144.28,116.47
2018,1,24,15,0,82.0,124.0,6.4,13.8,155.0,145.76,117.11
2018,1,24,15,15,51.0,98.5,6.4,13.8,117.0,104.2,82.13
2018,1,24,15,30,20.0,73.0,6.4,13.8,79.0,70.27,53.93
2018,1,24,15,45,10.0,51.0,6.1,13.5,54.0,46.91,34.26
2018,1,24,16,0,0.0,29.0,5.8,13.2,29.0,25.53,16.3
2018,1,24,16,15,0.0,23.5,5.9,12.8,23.5,20.67,12.03
2018,1,24,16,30,0.0,18.0,6.0,12.4,18.0,15.82,8.31
2018,1,24,16,45,15.5,12.0,6.05,12.0,13.0,10.79,3.54
2018,1,24,17,0,31.0,6.0,6.1,11.6,8.0,4.62,0.0
2018,1,24,17,15,31.0,4.0,5.65,11.25,4.5,3.64,0.0
2018,1,24,17,30,31.0,2.0,5.2,10.9,1.0,0.0,0.0
2018,1,24,17,45,15.5,1.0,4.7,10.55,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,39.0,8.0,3.6,10.8,9.0,0.0,0.0
2018,1,25,7,30,78.0,16.0,3.5,11.0,18.0,58.38,0.0
2018,1,25,7,45,200.5,29.0,3.45,11.2,49.0,190.4,105.94
2018,1,25,8,0,323.0,42.0,3.4,11.4,80.0,296.25,238.86
2018,1,25,8,15,421.5,50.0,3.4,11.55,121.5,387.84,322.71
2018,1,25,8,30,520.0,58.0,3.4,11.7,163.0,484.31,406.03
2018,1,25,8,45,591.0,61.0,3.45,11.85,206.5,558.54,467.61
2018,1,25,9,0,662.0,64.0,3.5,12.0,250.0,634.37,528.23
2018,1,25,9,15,703.0,67.0,3.55,12.15,291.5,687.15,568.97
2018,1,25,9,30,744.0,70.0,3.6,12.3,333.0,734.06,604.13
2018,1,25,9,45,643.5,74.0,3.7,12.45,318.0,671.03,554.61
2018,1,25,10,0,543.0,78.0,3.8,12.6,303.0,597.02,496.38
2018,1,25,10,15,419.5,104.5,3.9,12.75,286.0,517.17,432.57
2018,1,25,10,30,296.0,131.0,4.0,12.9,269.0,442.81,369.74
2018,1,25,10,45,556.0,110.5,4.15,13.05,386.5,655.34,540.83
2018,1,25,11,0,816.0,90.0,4.3,13.2,504.0,851.75,688.15
2018,1,25,11,15,844.0,87.5,4.4,13.25,528.0,866.86,697.75
2018,1,25,11,30,872.0,85.0,4.5,13.3,552.0,878.07,705.87
2018,1,25,11,45,854.0,91.5,4.65,13.35,555.5,856.78,690.49
2018,1,25,12,0,836.0,98.0,4.8,13.4,559.0,832.35,672.95
2018,1,25,12,15,834.0,98.5,4.85,13.45,560.0,811.28,657.32
2018,1,25,12,30,832.0,99.0,4.9,13.5,561.0,787.1,639.37
2018,1,25,12,45,844.0,95.0,5.0,13.5,559.5,765.53,623.81
2018,1,25,13,0,856.0,91.0,5.1,13.5,558.0,740.29,605.41
2018,1,25,13,15,848.5,90.5,5.15,13.5,544.0,701.77,576.16
2018,1,25,13,30,841.0,90.0,5.2,13.5,530.0,661.05,543.45
2018,1,25,13,45,826.0,90.0,5.25,13.5,508.0,614.27,505.26
2018,1,25,14,0,811.0,90.0,5.3,13.5,486.0,566.35,465.33
2018,1,25,14,15,677.5,105.5,5.3,13.45,424.0,472.39,387.47
2018,1,25,14,30,544.0,121.0,5.3,13.4,362.0,387.75,316.52
2018,1,25,14,45,405.0,123.0,5.3,13.35,295.0,295.87,239.64
2018,1,25,15,0,266.0,125.0,5.3,13.3,228.0,217.21,173.96
2018,1,25,15,15,425.0,103.5,5.3,13.3,248.0,232.26,180.35
2018,1,25,15,30,584.0,82.0,5.3,13.3,268.0,227.05,166.73
2018,1,25,15,45,584.0,72.5,5.0,13.0,236.5,180.65,123.55
2018,1,25,16,0,584.0,63.0,4.7,12.7,205.0,133.83,82.43
2018,1,25,16,15,512.5,56.5,4.55,12.5,163.0,84.41,47.75
2018,1,25,16,30,441.0,50.0,4.4,12.3,121.0,43.62,32.85
2018,1,25,16,45,325.0,41.0,4.2,12.05,84.0,33.93,23.4
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,25.31,9.94
2018,1,25,17,15,116.0,19.5,3.95,11.75,26.5,17.74,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.7,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.65,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,7,15,15.0,5.0,1.75,10.7,5.5,0.0,0.0
2018,1,26,7,30,30.0,10.0,1.8,10.9,11.0,25.98,0.0
2018,1,26,7,45,43.0,24.5,1.85,11.1,28.5,63.88,34.21
2018,1,26,8,0,56.0,39.0,1.9,11.3,46.0,93.6,72.52
2018,1,26,8,15,108.0,55.0,1.95,11.4,75.0,162.93,134.02
2018,1,26,8,30,160.0,71.0,2.0,11.5,104.0,223.05,187.08
2018,1,26,8,45,200.0,88.0,2.1,11.65,138.5,278.43,235.0
2018,1,26,9,0,240.0,105.0,2.2,11.8,173.0,335.31,283.06
2018,1,26,9,15,290.0,116.5,2.1,11.9,211.0,393.6,331.17
2018,1,26,9,30,340.0,128.0,2.0,12.0,249.0,453.39,379.09
2018,1,26,9,45,521.0,109.0,1.9,12.05,316.5,604.43,498.32
2018,1,26,10,0,702.0,90.0,1.8,12.1,384.0,751.8,606.15
2018,1,26,10,15,788.5,77.5,1.8,12.2,430.0,812.52,647.49
2018,1,26,10,30,875.0,65.0,1.8,12.3,476.0,867.46,684.74
2018,1,26,10,45,884.5,65.5,1.75,12.4,499.5,877.23,689.14
2018,1,26,11,0,894.0,66.0,1.7,12.5,523.0,883.49,691.64
2018,1,26,11,15,900.0,67.0,1.7,12.6,540.0,883.68,690.66
2018,1,26,11,30,906.0,68.0,1.7,12.7,557.0,880.18,687.31
2018,1,26,11,45,908.0,69.0,1.7,12.8,566.5,869.52,679.16
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,855.23,668.7
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.0,833.9,654.1
2018,1,26,12,30,907.0,71.0,1.8,13.0,578.0,809.24,637.2
2018,1,26,12,45,902.5,72.0,1.85,13.05,572.0,779.65,616.76
2018,1,26,13,0,898.0,73.0,1.9,13.1,566.0,747.13,594.12
2018,1,26,13,15,876.5,76.5,2.0,13.05,548.5,702.84,563.22
2018,1,26,13,30,855.0,80.0,2.1,13.0,531.0,661.14,532.13
2018,1,26,13,45,643.5,122.5,2.2,13.0,454.5,539.71,437.11
2018,1,26,14,0,432.0,165.0,2.3,13.0,378.0,424.88,345.5
2018,1,26,14,15,443.5,156.0,2.35,12.95,364.0,397.58,323.24
2018,1,26,14,30,455.0,147.0,2.4,12.9,350.0,368.25,298.1
2018,1,26,14,45,351.0,145.0,2.5,12.8,294.5,295.02,237.74
2018,1,26,15,0,247.0,143.0,2.6,12.7,239.0,227.68,182.24
2018,1,26,15,15,235.5,134.5,2.6,12.7,218.5,199.42,157.32
2018,1,26,15,30,224.0,126.0,2.6,12.7,198.0,172.13,132.99
2018,1,26,15,45,214.5,109.5,2.6,12.45,171.0,139.37,104.33
2018,1,26,16,0,205.0,93.0,2.6,12.2,144.0,107.88,77.48
2018,1,26,16,15,168.0,77.0,2.55,11.9,113.0,76.15,53.27
2018,1,26,16,30,131.0,61.0,2.5,11.6,82.0,49.13,37.87
2018,1,26,16,45,97.5,43.5,2.45,11.35,56.5,34.44,24.07
2018,1,26,17,0,64.0,26.0,2.4,11.1,31.0,21.04,8.47
2018,1,26,17,15,42.5,14.5,2.45,11.0,17.0,13.19,0.0
2018,1,26,17,30,21.0,3.0,2.5,10.9,3.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,2.55,10.8,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,39.5,6.0,1.55,10.6,7.5,0.0,0.0
2018,1,27,7,30,79.0,12.0,1.6,10.8,15.0,55.44,0.0
2018,1,27,7,45,102.5,28.5,1.6,11.05,37.5,119.24,72.33
2018,1,27,8,0,126.0,45.0,1.6,11.3,60.0,162.57,129.88
2018,1,27,8,15,175.0,60.0,1.7,11.5,90.5,217.34,180.04
2018,1,27,8,30,224.0,75.0,1.8,11.7,121.0,275.61,231.33
2018,1,27,8,45,265.0,88.5,1.85,11.85,155.5,328.33,276.67
2018,1,27,9,0,306.0,102.0,1.9,12.0,190.0,382.89,322.26
2018,1,27,9,15,480.5,91.5,2.0,12.25,253.0,532.58,444.06
2018,1,27,9,30,655.0,81.0,2.1,12.5,316.0,682.08,557.82
2018,1,27,9,45,742.5,71.0,2.15,12.8,363.5,749.33,605.63
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,812.81,650.18
2018,1,27,10,15,844.5,62.5,2.35,13.25,441.0,834.79,665.21
2018,1,27,10,30,859.0,64.0,2.5,13.4,471.0,853.69,678.36
2018,1,27,10,45,856.5,68.5,2.6,13.6,491.5,858.13,680.62
2018,1,27,11,0,854.0,73.0,2.7,13.8,512.0,858.96,680.52
2018,1,27,11,15,860.0,74.5,2.8,14.0,529.0,859.94,680.67
2018,1,27,11,30,866.0,76.0,2.9,14.2,546.0,857.35,678.38
2018,1,27,11,45,829.0,88.0,3.0,14.35,544.5,834.98,662.08
2018,1,27,12,0,792.0,100.0,3.1,14.5,543.0,801.51,637.88
2018,1,27,12,15,782.0,103.5,3.05,14.65,542.0,778.22,620.31
2018,1,27,12,30,772.0,107.0,3.0,14.8,541.0,752.25,600.78
2018,1,27,12,45,743.0,114.0,3.0,14.95,528.5,716.42,574.26
2018,1,27,13,0,714.0,121.0,3.0,15.1,516.0,676.03,543.65
2018,1,27,13,15,779.5,99.5,3.0,15.2,521.5,667.41,537.53
2018,1,27,13,30,845.0,78.0,3.0,15.3,527.0,650.31,524.3
2018,1,27,13,45,852.5,73.0,3.05,15.35,511.0,612.61,494.25
2018,1,27,14,0,860.0,68.0,3.1,15.4,495.0,571.89,461.14
2018,1,27,14,15,787.0,81.5,3.1,15.4,455.5,507.6,408.32
2018,1,27,14,30,714.0,95.0,3.1,15.4,416.0,444.92,356.09
2018,1,27,14,45,580.0,112.0,3.15,15.4,360.0,364.52,289.69
2018,1,27,15,0,446.0,129.0,3.2,15.4,304.0,292.74,230.3
2018,1,27,15,15,439.0,116.0,3.2,15.4,274.0,249.81,192.17
2018,1,27,15,30,432.0,103.0,3.2,15.4,244.0,207.3,153.84
2018,1,27,15,45,417.5,90.0,3.0,15.05,211.0,163.87,115.4
2018,1,27,16,0,403.0,77.0,2.8,14.7,178.0,122.02,79.8
2018,1,27,16,15,371.0,64.5,2.8,14.35,143.5,81.0,49.3
2018,1,27,16,30,339.0,52.0,2.8,14.0,109.0,43.9,28.75
2018,1,27,16,45,285.0,40.0,2.8,13.65,77.5,31.04,21.03
2018,1,27,17,0,231.0,28.0,2.8,13.3,46.0,23.23,10.76
2018,1,27,17,15,142.0,17.5,2.95,13.2,26.0,15.92,0.0
2018,1,27,17,30,53.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,26.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,1,28,7,15,85.5,9.0,4.6,9.95,12.0,0.0,0.0
2018,1,28,7,30,171.0,18.0,4.8,10.3,24.0,112.91,0.0
2018,1,28,7,45,302.5,27.5,5.0,10.6,57.5,252.43,166.43
2018,1,28,8,0,434.0,37.0,5.2,10.9,91.0,366.2,300.14
2018,1,28,8,15,535.0,42.5,5.2,11.2,136.0,459.28,385.77
2018,1,28,8,30,636.0,48.0,5.2,11.5,181.0,551.52,464.95
2018,1,28,8,45,687.5,51.5,5.2,11.8,225.0,616.0,518.73
2018,1,28,9,0,739.0,55.0,5.2,12.1,269.0,680.82,570.64
2018,1,28,9,15,773.5,57.5,5.15,12.4,310.5,730.43,608.59
2018,1,28,9,30,808.0,60.0,5.1,12.7,352.0,778.67,644.27
2018,1,28,9,45,834.5,60.5,5.05,13.05,389.5,807.1,663.73
2018,1,28,10,0,861.0,61.0,5.0,13.4,427.0,841.36,687.24
2018,1,28,10,15,876.5,63.0,4.9,13.75,458.5,865.32,702.28
2018,1,28,10,30,892.0,65.0,4.8,14.1,490.0,886.07,714.76
2018,1,28,10,45,904.0,66.0,4.7,14.4,515.5,898.93,721.48
2018,1,28,11,0,916.0,67.0,4.6,14.7,541.0,908.17,725.6
2018,1,28,11,15,924.0,67.5,4.45,15.0,559.0,909.46,723.64
2018,1,28,11,30,932.0,68.0,4.3,15.3,577.0,906.93,719.08
2018,1,28,11,45,936.0,68.0,4.2,15.6,587.0,896.46,709.64
2018,1,28,12,0,940.0,68.0,4.1,15.9,597.0,882.22,697.78
2018,1,28,12,15,940.5,68.5,4.05,16.1,599.5,861.96,682.28
2018,1,28,12,30,941.0,69.0,4.0,16.3,602.0,838.14,664.36
2018,1,28,12,45,939.0,68.5,3.95,16.5,596.0,807.75,641.75
2018,1,28,13,0,937.0,68.0,3.9,16.7,590.0,774.18,616.89
2018,1,28,13,15,931.5,68.0,3.85,16.85,576.5,735.72,588.49
2018,1,28,13,30,926.0,68.0,3.8,17.0,563.0,694.63,557.32
2018,1,28,13,45,917.0,68.0,3.75,17.1,542.5,648.96,520.8
2018,1,28,14,0,908.0,68.0,3.7,17.2,522.0,601.38,482.03
2018,1,28,14,15,896.5,66.5,3.7,17.2,494.5,549.21,439.07
2018,1,28,14,30,885.0,65.0,3.7,17.2,467.0,495.92,393.98
2018,1,28,14,45,862.0,63.0,3.65,17.2,430.5,436.35,342.66
2018,1,28,15,0,839.0,61.0,3.6,17.2,394.0,377.42,290.55
2018,1,28,15,15,808.5,58.5,3.6,17.2,353.5,315.97,235.54
2018,1,28,15,30,778.0,56.0,3.6,17.2,313.0,256.79,181.89
2018,1,28,15,45,732.5,53.0,3.25,16.6,269.0,196.69,129.02
2018,1,28,16,0,687.0,50.0,2.9,16.0,225.0,141.21,82.83
2018,1,28,16,15,606.0,46.5,2.9,15.65,179.0,87.53,45.66
2018,1,28,16,30,525.0,43.0,2.9,15.3,133.0,40.63,23.86
2018,1,28,16,45,399.5,36.0,2.95,14.95,92.5,28.88,19.15
2018,1,28,17,0,274.0,29.0,3.0,14.6,52.0,24.08,12.05
2018,1,28,17,15,168.5,18.5,3.05,14.4,29.5,16.83,0.0
2018,1,28,17,30,63.0,8.0,3.1,14.2,7.0,7.28,0.0
2018,1,28,17,45,31.5,4.0,3.2,14.05,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.5,5.0,10.55,3.5,0.0,0.0
2018,1,29,7,30,0.0,7.0,5.1,10.7,7.0,6.37,0.0
2018,1,29,7,45,0.0,15.0,5.15,10.85,15.0,13.19,3.55
2018,1,29,8,0,0.0,23.0,5.2,11.0,23.0,20.25,11.21
2018,1,29,8,15,0.0,32.5,5.1,11.25,32.5,28.65,18.78
2018,1,29,8,30,0.0,42.0,5.0,11.5,42.0,37.05,26.26
2018,1,29,8,45,0.0,49.5,4.85,11.75,49.5,43.69,32.13
2018,1,29,9,0,0.0,57.0,4.7,12.0,57.0,50.34,37.9
2018,1,29,9,15,1.5,78.5,4.55,12.35,79.0,72.7,57.1
2018,1,29,9,30,3.0,100.0,4.4,12.7,101.0,95.89,76.77
2018,1,29,9,45,59.5,138.0,4.25,13.1,163.5,197.68,164.4
2018,1,29,10,0,116.0,176.0,4.1,13.5,226.0,309.42,257.36
2018,1,29,10,15,106.5,189.5,3.9,13.85,238.0,315.66,260.73
2018,1,29,10,30,97.0,203.0,3.7,14.2,250.0,304.71,250.62
2018,1,29,10,45,104.5,217.0,3.5,14.6,269.5,325.51,266.61
2018,1,29,11,0,112.0,231.0,3.3,15.0,289.0,345.87,281.94
2018,1,29,11,15,124.5,240.5,3.2,15.35,307.0,380.79,308.81
2018,1,29,11,30,137.0,250.0,3.1,15.7,325.0,398.48,321.95
2018,1,29,11,45,139.0,246.0,3.0,16.05,323.5,390.15,314.62
2018,1,29,12,0,141.0,242.0,2.9,16.4,322.0,381.6,307.29
2018,1,29,12,15,88.0,227.0,2.75,16.45,277.0,300.92,242.09
2018,1,29,12,30,35.0,212.0,2.6,16.5,232.0,238.07,190.45
2018,1,29,12,45,85.0,226.5,2.5,16.5,274.5,289.75,233.15
2018,1,29,13,0,135.0,241.0,2.4,16.5,317.0,349.5,280.91
2018,1,29,13,15,266.0,221.5,2.3,16.45,366.5,424.18,341.26
2018,1,29,13,30,397.0,202.0,2.2,16.4,416.0,487.22,390.64
2018,1,29,13,45,400.5,193.5,2.1,16.35,402.5,459.85,368.41
2018,1,29,14,0,404.0,185.0,2.0,16.3,389.0,431.16,345.33
2018,1,29,14,15,301.0,189.0,2.1,16.25,336.5,349.8,280.63
2018,1,29,14,30,198.0,193.0,2.2,16.2,284.0,280.03,224.56
2018,1,29,14,45,216.0,168.5,2.3,16.2,261.0,256.28,204.79
2018,1,29,15,0,234.0,144.0,2.4,16.2,238.0,225.03,178.03
2018,1,29,15,15,164.5,130.0,2.4,16.2,193.0,171.37,134.03
2018,1,29,15,30,95.0,116.0,2.4,16.2,148.0,129.34,100.26
2018,1,29,15,45,108.0,106.0,2.4,15.75,137.5,115.36,87.56
2018,1,29,16,0,121.0,96.0,2.4,15.3,127.0,99.64,73.45
2018,1,29,16,15,101.5,79.0,2.5,14.95,101.5,74.2,53.4
2018,1,29,16,30,82.0,62.0,2.6,14.6,76.0,51.49,36.9
2018,1,29,16,45,61.0,46.0,2.65,14.25,54.5,37.45,26.66
2018,1,29,17,0,40.0,30.0,2.7,13.9,33.0,24.86,13.31
2018,1,29,17,15,23.0,17.5,2.9,13.7,19.0,15.92,0.0
2018,1,29,17,30,6.0,5.0,3.1,13.5,5.0,4.55,0.0
2018,1,29,17,45,3.0,2.5,3.25,13.35,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,7,15,58.0,8.5,2.75,11.6,11.0,7.73,0.0
2018,1,30,7,30,116.0,17.0,2.9,11.9,22.0,81.19,0.0
2018,1,30,7,45,192.0,30.0,3.0,12.2,50.0,191.77,132.84
2018,1,30,8,0,268.0,43.0,3.1,12.5,78.0,264.65,215.3
2018,1,30,8,15,367.5,52.0,3.1,12.7,120.0,355.79,296.38
2018,1,30,8,30,467.0,61.0,3.1,12.9,162.0,452.96,379.42
2018,1,30,8,45,565.5,62.0,3.1,13.1,210.5,544.65,454.36
2018,1,30,9,0,664.0,63.0,3.1,13.3,259.0,639.57,528.69
2018,1,30,9,15,637.5,76.5,3.0,13.65,287.0,651.94,536.49
2018,1,30,9,30,611.0,90.0,2.9,14.0,315.0,659.96,540.86
2018,1,30,9,45,680.5,88.0,2.8,14.35,362.0,727.3,589.68
2018,1,30,10,0,750.0,86.0,2.7,14.7,409.0,788.44,632.01
2018,1,30,10,15,821.5,75.0,2.6,14.95,452.5,844.86,670.02
2018,1,30,10,30,893.0,64.0,2.5,15.2,496.0,889.31,698.61
2018,1,30,10,45,903.0,65.5,2.45,15.45,521.0,901.22,704.38
2018,1,30,11,0,913.0,67.0,2.4,15.7,546.0,909.47,707.96
2018,1,30,11,15,919.5,68.0,2.35,15.95,564.0,910.19,706.43
2018,1,30,11,30,926.0,69.0,2.3,16.2,582.0,907.12,702.49
2018,1,30,11,45,929.5,69.5,2.25,16.45,592.0,896.97,693.83
2018,1,30,12,0,933.0,70.0,2.2,16.7,602.0,883.06,682.81
2018,1,30,12,15,934.0,69.5,2.15,16.95,604.0,862.14,667.1
2018,1,30,12,30,935.0,69.0,2.1,17.2,606.0,837.68,649.11
2018,1,30,12,45,935.5,68.0,2.05,17.45,601.0,808.8,628.14
2018,1,30,13,0,936.0,67.0,2.0,17.7,596.0,776.6,604.91
2018,1,30,13,15,931.5,67.0,2.1,17.8,583.0,738.84,579.17
2018,1,30,13,30,927.0,67.0,2.2,17.9,570.0,698.37,550.73
2018,1,30,13,45,918.5,66.0,2.25,18.0,549.0,651.78,515.12
2018,1,30,14,0,910.0,65.0,2.3,18.1,528.0,603.27,477.11
2018,1,30,14,15,898.0,64.0,2.45,17.95,500.5,551.21,436.04
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,498.04,392.56
2018,1,30,14,45,868.0,61.5,2.8,17.65,438.5,440.94,344.53
2018,1,30,15,0,850.0,60.0,3.0,17.5,404.0,383.91,294.84
2018,1,30,15,15,825.0,58.0,3.0,17.5,365.0,323.83,241.09
2018,1,30,15,30,800.0,56.0,3.0,17.5,326.0,265.41,188.03
2018,1,30,15,45,708.5,59.0,2.95,16.85,275.0,200.21,132.95
2018,1,30,16,0,617.0,62.0,2.9,16.2,224.0,142.6,87.03
2018,1,30,16,15,470.5,60.0,2.85,15.75,170.0,88.39,51.07
2018,1,30,16,30,324.0,58.0,2.8,15.3,116.0,50.06,32.85
2018,1,30,16,45,244.5,45.5,2.7,14.85,82.0,35.07,24.64
2018,1,30,17,0,165.0,33.0,2.6,14.4,48.0,25.78,14.5
2018,1,30,17,15,98.5,20.0,2.6,14.25,27.5,15.85,0.0
2018,1,30,17,30,32.0,7.0,2.6,14.1,7.0,6.37,0.0
2018,1,30,17,45,16.0,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.0,2.65,11.75,14.5,9.1,0.0
2018,1,31,7,30,223.0,20.0,2.6,12.1,29.0,144.81,0.0
2018,1,31,7,45,279.0,30.0,2.55,12.45,56.5,245.75,175.41
2018,1,31,8,0,335.0,40.0,2.5,12.8,84.0,306.3,249.2
2018,1,31,8,15,393.0,52.0,2.3,12.95,123.5,374.14,310.27
2018,1,31,8,30,451.0,64.0,2.1,13.1,163.0,445.36,370.77
2018,1,31,8,45,573.5,61.5,1.9,13.3,215.0,550.99,455.07
2018,1,31,9,0,696.0,59.0,1.7,13.5,267.0,655.51,533.47
2018,1,31,9,15,670.0,73.0,1.7,13.7,296.5,675.09,546.65
2018,1,31,9,30,644.0,87.0,1.7,13.9,326.0,685.18,552.93
2018,1,31,9,45,636.0,97.5,1.7,14.1,353.5,702.25,564.14
2018,1,31,10,0,628.0,108.0,1.7,14.3,381.0,716.18,572.76
2018,1,31,10,15,712.0,98.0,1.85,14.6,428.5,783.54,621.12
2018,1,31,10,30,796.0,88.0,2.0,14.9,476.0,844.2,663.34
2018,1,31,10,45,854.5,77.5,2.1,15.15,513.0,884.05,690.09
2018,1,31,11,0,913.0,67.0,2.2,15.4,550.0,911.47,708.21
2018,1,31,11,15,918.5,68.0,2.25,15.65,567.0,911.36,706.85
2018,1,31,11,30,924.0,69.0,2.3,15.9,584.0,907.45,703.3
2018,1,31,11,45,927.5,69.0,2.35,16.1,594.0,896.73,695.32
2018,1,31,12,0,931.0,69.0,2.4,16.3,604.0,882.28,684.93
2018,1,31,12,15,930.0,70.0,2.45,16.5,606.0,861.58,670.28
2018,1,31,12,30,929.0,71.0,2.5,16.7,608.0,837.4,653.28
2018,1,31,12,45,877.0,86.0,2.55,16.9,589.0,786.43,617.15
2018,1,31,13,0,825.0,101.0,2.6,17.1,570.0,740.23,584.32
2018,1,31,13,15,761.5,113.0,2.65,17.25,538.5,678.61,538.82
2018,1,31,13,30,698.0,125.0,2.7,17.4,507.0,616.28,490.97
2018,1,31,13,45,719.0,113.5,2.7,17.55,494.0,584.57,466.29
2018,1,31,14,0,740.0,102.0,2.7,17.7,481.0,549.12,437.83
2018,1,31,14,15,748.0,94.0,2.7,17.7,459.5,506.43,403.05
2018,1,31,14,30,756.0,86.0,2.7,17.7,438.0,462.07,365.85
2018,1,31,14,45,736.0,82.0,2.7,17.75,404.5,407.24,319.3
2018,1,31,15,0,716.0,78.0,2.7,17.8,371.0,353.08,272.13
2018,1,31,15,15,728.0,68.5,2.7,17.8,341.5,304.76,227.9
2018,1,31,15,30,740.0,59.0,2.7,17.8,312.0,254.07,180.68
2018,1,31,15,45,695.0,56.0,2.55,17.25,269.0,195.84,129.75
2018,1,31,16,0,650.0,53.0,2.4,16.7,226.0,142.24,85.08
2018,1,31,16,15,541.5,53.0,2.4,16.25,179.0,88.6,48.27
2018,1,31,16,30,433.0,53.0,2.4,15.8,132.0,50.04,31.12
2018,1,31,16,45,313.5,43.0,2.45,15.4,91.5,33.24,23.08
2018,1,31,17,0,194.0,33.0,2.5,15.0,51.0,25.78,14.88
2018,1,31,17,15,124.5,21.0,2.5,14.8,30.0,16.64,0.0
2018,1,31,17,30,55.0,9.0,2.5,14.6,9.0,8.19,0.0
2018,1,31,17,45,27.5,4.5,2.55,14.4,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
