Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,18,15,45.5,6.0,3.3,8.65,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.6,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.7,5.0,0.0,0.0
2018,3,4,6,45,177.0,17.0,0.6,8.85,26.5,100.0,0.0
2018,3,4,7,0,308.0,27.0,0.5,9.0,48.0,219.72,104.83
2018,3,4,7,15,433.5,34.5,0.5,9.05,91.5,328.02,260.82
2018,3,4,7,30,559.0,42.0,0.5,9.1,135.0,437.76,357.26
2018,3,4,7,45,633.5,46.5,0.5,9.2,186.0,514.4,421.92
2018,3,4,8,0,708.0,51.0,0.5,9.3,237.0,601.97,489.71
2018,3,4,8,15,752.0,54.5,0.5,9.45,288.0,668.72,538.48
2018,3,4,8,30,796.0,58.0,0.5,9.6,339.0,736.25,585.76
2018,3,4,8,45,828.5,60.0,0.5,9.8,388.5,784.25,617.26
2018,3,4,9,0,861.0,62.0,0.5,10.0,438.0,839.0,652.67
2018,3,4,9,15,880.5,64.5,0.45,10.25,483.0,881.47,677.46
2018,3,4,9,30,900.0,67.0,0.4,10.5,528.0,921.49,700.13
2018,3,4,9,45,912.0,70.0,0.35,10.75,567.0,952.34,716.3
2018,3,4,10,0,924.0,73.0,0.3,11.0,606.0,979.82,730.21
2018,3,4,10,15,935.0,74.0,0.25,11.15,639.0,1000.22,739.79
2018,3,4,10,30,946.0,75.0,0.2,11.3,672.0,1016.88,747.18
2018,3,4,10,45,954.0,75.5,0.2,11.45,698.0,1026.09,751.11
2018,3,4,11,0,962.0,76.0,0.2,11.6,724.0,1031.27,752.78
2018,3,4,11,15,966.5,77.0,0.3,11.75,742.5,1029.53,752.64
2018,3,4,11,30,971.0,78.0,0.4,11.9,761.0,1023.64,750.34
2018,3,4,11,45,973.5,78.5,0.5,12.05,771.5,1011.12,744.08
2018,3,4,12,0,976.0,79.0,0.6,12.2,782.0,994.51,735.38
2018,3,4,12,15,975.5,80.0,0.65,12.3,784.0,971.75,721.73
2018,3,4,12,30,975.0,81.0,0.7,12.4,786.0,945.16,705.65
2018,3,4,12,45,972.0,82.5,0.75,12.5,780.0,913.32,686.06
2018,3,4,13,0,969.0,84.0,0.8,12.6,774.0,878.04,664.08
2018,3,4,13,15,965.0,83.5,0.85,12.65,759.5,836.61,637.82
2018,3,4,13,30,961.0,83.0,0.9,12.7,745.0,792.24,609.22
2018,3,4,13,45,954.5,82.0,0.95,12.75,722.0,742.93,576.52
2018,3,4,14,0,948.0,81.0,1.0,12.8,699.0,691.35,539.12
2018,3,4,14,15,938.5,80.0,1.1,12.8,669.0,635.97,498.19
2018,3,4,14,30,929.0,79.0,1.2,12.8,639.0,579.12,454.41
2018,3,4,14,45,857.5,92.5,1.25,12.8,586.0,505.21,395.67
2018,3,4,15,0,786.0,106.0,1.3,12.8,533.0,436.23,339.27
2018,3,4,15,15,753.5,103.5,1.3,12.8,487.0,370.78,283.73
2018,3,4,15,30,721.0,101.0,1.3,12.8,441.0,309.63,230.33
2018,3,4,15,45,752.5,85.5,1.65,12.75,409.5,258.39,182.69
2018,3,4,16,0,784.0,70.0,2.0,12.7,378.0,199.96,129.04
2018,3,4,16,15,759.0,64.5,2.1,12.45,330.5,139.61,80.2
2018,3,4,16,30,734.0,59.0,2.2,12.2,283.0,82.11,44.35
2018,3,4,16,45,622.5,58.0,2.3,12.0,224.0,43.52,33.62
2018,3,4,17,0,511.0,57.0,2.4,11.8,165.0,44.17,34.01
2018,3,4,17,15,465.5,46.5,2.5,11.6,124.5,37.0,27.17
2018,3,4,17,30,420.0,36.0,2.6,11.4,84.0,29.53,19.6
2018,3,4,17,45,258.0,24.0,2.7,11.2,49.0,20.12,2.88
2018,3,4,18,0,96.0,12.0,2.8,11.0,14.0,10.91,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.9,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,6.95,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,4.3,6.9,2.5,0.0,0.0
2018,3,5,6,30,50.0,7.0,4.5,7.1,5.0,0.0,0.0
2018,3,5,6,45,184.5,18.5,4.65,7.3,29.0,105.31,0.0
2018,3,5,7,0,319.0,30.0,4.8,7.5,53.0,230.24,133.57
2018,3,5,7,15,442.5,37.5,4.85,7.7,97.5,337.38,277.43
2018,3,5,7,30,566.0,45.0,4.9,7.9,142.0,447.08,378.78
2018,3,5,7,45,637.5,50.5,4.95,8.1,194.0,523.07,447.79
2018,3,5,8,0,709.0,56.0,5.0,8.3,246.0,610.35,521.09
2018,3,5,8,15,753.5,60.0,5.05,8.65,298.0,678.53,575.8
2018,3,5,8,30,798.0,64.0,5.1,9.0,350.0,747.4,629.06
2018,3,5,8,45,826.5,66.5,5.1,9.35,398.5,801.11,668.58
2018,3,5,9,0,855.0,69.0,5.1,9.7,447.0,853.48,706.04
2018,3,5,9,15,876.5,71.5,5.05,10.15,492.5,888.94,729.28
2018,3,5,9,30,898.0,74.0,5.0,10.6,538.0,930.59,756.77
2018,3,5,9,45,915.5,74.5,4.95,11.0,578.0,963.21,777.23
2018,3,5,10,0,933.0,75.0,4.9,11.4,618.0,992.7,795.23
2018,3,5,10,15,944.0,76.0,4.75,11.8,651.5,1013.14,805.66
2018,3,5,10,30,955.0,77.0,4.6,12.2,685.0,1029.79,813.34
2018,3,5,10,45,963.0,77.5,4.5,12.55,711.0,1038.96,816.38
2018,3,5,11,0,971.0,78.0,4.4,12.9,737.0,1044.04,816.69
2018,3,5,11,15,976.0,78.5,4.15,13.15,755.5,1042.05,811.39
2018,3,5,11,30,981.0,79.0,3.9,13.4,774.0,1035.86,803.89
2018,3,5,11,45,983.5,80.0,3.65,13.65,784.5,1023.69,792.39
2018,3,5,12,0,986.0,81.0,3.4,13.9,795.0,1007.38,778.21
2018,3,5,12,15,985.5,80.0,3.25,14.05,795.5,982.02,759.01
2018,3,5,12,30,985.0,79.0,3.1,14.2,796.0,952.85,737.38
2018,3,5,12,45,985.0,77.5,2.95,14.35,789.0,919.87,713.22
2018,3,5,13,0,985.0,76.0,2.8,14.5,782.0,883.32,686.63
2018,3,5,13,15,981.0,76.0,2.75,14.6,767.5,841.87,657.46
2018,3,5,13,30,977.0,76.0,2.7,14.7,753.0,797.42,626.04
2018,3,5,13,45,971.0,75.0,2.65,14.8,730.0,747.77,590.65
2018,3,5,14,0,965.0,74.0,2.6,14.9,707.0,695.77,550.64
2018,3,5,14,15,955.5,73.0,2.55,14.95,677.0,639.58,506.41
2018,3,5,14,30,946.0,72.0,2.5,15.0,647.0,581.88,459.75
2018,3,5,14,45,933.0,71.0,2.5,15.05,610.0,521.27,409.54
2018,3,5,15,0,920.0,70.0,2.5,15.1,573.0,460.06,357.19
2018,3,5,15,15,902.5,68.0,2.5,15.1,530.0,395.99,301.03
2018,3,5,15,30,885.0,66.0,2.5,15.1,487.0,332.47,243.89
2018,3,5,15,45,848.5,65.5,2.45,14.95,437.0,266.53,184.96
2018,3,5,16,0,812.0,65.0,2.4,14.8,387.0,200.63,127.5
2018,3,5,16,15,728.0,66.0,2.3,14.45,326.5,137.52,79.17
2018,3,5,16,30,644.0,67.0,2.2,14.1,266.0,80.67,45.22
2018,3,5,16,45,557.0,63.0,2.1,13.8,213.0,47.14,36.6
2018,3,5,17,0,470.0,59.0,2.0,13.5,160.0,45.58,35.05
2018,3,5,17,15,379.5,49.0,2.05,13.2,116.5,38.84,28.65
2018,3,5,17,30,289.0,39.0,2.1,12.9,73.0,30.37,20.31
2018,3,5,17,45,201.0,27.0,2.2,12.6,45.0,21.34,5.29
2018,3,5,18,0,113.0,15.0,2.3,12.3,17.0,13.64,0.0
2018,3,5,18,15,56.5,7.5,2.35,12.15,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.15,9.4,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.2,9.7,6.0,0.0,0.0
2018,3,6,6,45,142.5,17.0,3.3,10.05,25.0,84.08,0.0
2018,3,6,7,0,227.0,26.0,3.4,10.4,44.0,182.4,115.57
2018,3,6,7,15,219.0,44.5,3.45,10.6,72.0,214.83,174.29
2018,3,6,7,30,211.0,63.0,3.5,10.8,100.0,229.17,191.58
2018,3,6,7,45,259.5,79.0,3.55,11.05,139.5,289.64,245.5
2018,3,6,8,0,308.0,95.0,3.6,11.3,179.0,369.24,313.3
2018,3,6,8,15,413.5,100.0,3.55,11.65,236.5,467.5,395.41
2018,3,6,8,30,519.0,105.0,3.5,12.0,294.0,572.81,479.97
2018,3,6,8,45,685.0,86.0,3.45,12.35,371.0,713.49,587.02
2018,3,6,9,0,851.0,67.0,3.4,12.7,448.0,840.46,678.79
2018,3,6,9,15,871.0,69.5,3.25,13.2,492.5,883.06,704.9
2018,3,6,9,30,891.0,72.0,3.1,13.7,537.0,923.26,729.2
2018,3,6,9,45,820.5,97.0,2.95,14.15,549.5,913.47,717.75
2018,3,6,10,0,750.0,122.0,2.8,14.6,562.0,892.77,699.24
2018,3,6,10,15,799.0,114.5,2.65,14.9,606.5,931.68,723.31
2018,3,6,10,30,848.0,107.0,2.5,15.2,651.0,974.01,748.64
2018,3,6,10,45,901.5,93.0,2.4,15.55,691.5,999.35,762.27
2018,3,6,11,0,955.0,79.0,2.3,15.9,732.0,1031.26,780.29
2018,3,6,11,15,959.5,80.5,2.15,16.1,750.5,1030.0,775.83
2018,3,6,11,30,964.0,82.0,2.0,16.3,769.0,1024.59,769.08
2018,3,6,11,45,966.5,82.0,1.9,16.55,779.0,1011.39,757.89
2018,3,6,12,0,969.0,82.0,1.8,16.8,789.0,994.15,744.29
2018,3,6,12,15,955.0,87.5,1.7,16.95,785.5,964.24,722.78
2018,3,6,12,30,941.0,93.0,1.6,17.1,782.0,931.06,699.33
2018,3,6,12,45,908.0,104.5,1.55,17.2,764.5,885.22,668.24
2018,3,6,13,0,875.0,116.0,1.5,17.3,747.0,844.01,640.27
2018,3,6,13,15,803.0,139.5,1.55,17.3,710.0,776.83,595.44
2018,3,6,13,30,731.0,163.0,1.6,17.3,673.0,714.02,551.01
2018,3,6,13,45,728.0,157.0,1.6,17.3,651.5,669.45,518.95
2018,3,6,14,0,725.0,151.0,1.6,17.3,630.0,623.09,484.62
2018,3,6,14,15,756.5,132.0,1.6,17.2,612.5,582.83,454.36
2018,3,6,14,30,788.0,113.0,1.6,17.1,595.0,538.46,419.67
2018,3,6,14,45,749.0,115.5,1.6,17.05,552.0,474.62,368.72
2018,3,6,15,0,710.0,118.0,1.6,17.0,509.0,414.06,319.05
2018,3,6,15,15,644.5,124.5,1.6,17.0,459.0,350.48,266.24
2018,3,6,15,30,579.0,131.0,1.6,17.0,409.0,293.39,218.16
2018,3,6,15,45,595.0,113.0,1.7,16.55,374.0,241.73,172.36
2018,3,6,16,0,611.0,95.0,1.8,16.1,339.0,187.83,124.75
2018,3,6,16,15,572.5,87.5,1.75,15.6,293.0,134.5,82.89
2018,3,6,16,30,534.0,80.0,1.7,15.1,247.0,85.96,52.5
2018,3,6,16,45,460.5,73.0,1.65,14.65,198.5,54.85,43.32
2018,3,6,17,0,387.0,66.0,1.6,14.2,150.0,49.57,38.51
2018,3,6,17,15,311.5,54.5,1.6,13.85,110.5,41.57,31.02
2018,3,6,17,30,236.0,43.0,1.6,13.5,71.0,33.34,22.92
2018,3,6,17,45,154.5,28.0,1.6,13.15,43.0,22.05,7.2
2018,3,6,18,0,73.0,13.0,1.6,12.8,15.0,11.82,0.0
2018,3,6,18,15,36.5,6.5,1.55,12.75,7.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,7,6,15,23.5,3.5,1.95,11.9,3.0,0.0,0.0
2018,3,7,6,30,47.0,7.0,2.1,12.0,6.0,0.0,0.0
2018,3,7,6,45,130.5,18.0,2.25,12.1,26.5,79.48,0.0
2018,3,7,7,0,214.0,29.0,2.4,12.2,47.0,181.11,122.23
2018,3,7,7,15,186.0,37.0,2.5,12.4,60.5,183.04,147.67
2018,3,7,7,30,158.0,45.0,2.6,12.6,74.0,166.72,138.13
2018,3,7,7,45,79.0,58.5,2.7,12.85,73.0,123.54,101.85
2018,3,7,8,0,0.0,72.0,2.8,13.1,72.0,66.38,51.38
2018,3,7,8,15,0.0,76.0,2.8,13.4,76.0,68.87,53.52
2018,3,7,8,30,0.0,80.0,2.8,13.7,80.0,71.84,55.91
2018,3,7,8,45,13.5,94.0,2.85,14.0,100.0,96.59,77.21
2018,3,7,9,0,27.0,108.0,2.9,14.3,120.0,130.28,105.69
2018,3,7,9,15,82.0,165.0,3.05,14.6,207.0,244.39,201.23
2018,3,7,9,30,137.0,222.0,3.2,14.9,294.0,380.46,310.62
2018,3,7,9,45,222.5,228.0,3.4,15.2,355.0,467.23,380.0
2018,3,7,10,0,308.0,234.0,3.6,15.5,416.0,574.92,463.55
2018,3,7,10,15,547.0,181.0,3.7,15.6,526.0,764.17,610.02
2018,3,7,10,30,786.0,128.0,3.8,15.7,636.0,939.33,734.38
2018,3,7,10,45,866.5,102.5,3.95,15.85,682.5,977.81,759.43
2018,3,7,11,0,947.0,77.0,4.1,16.0,729.0,1022.54,789.84
2018,3,7,11,15,952.0,77.5,4.15,16.05,747.0,1020.6,787.47
2018,3,7,11,30,957.0,78.0,4.2,16.1,765.0,1014.56,782.8
2018,3,7,11,45,960.5,77.5,4.3,16.2,775.0,1001.82,773.83
2018,3,7,12,0,964.0,77.0,4.4,16.3,785.0,985.05,762.46
2018,3,7,12,15,965.0,77.0,4.4,16.3,787.0,962.59,746.69
2018,3,7,12,30,966.0,77.0,4.4,16.3,789.0,936.3,728.33
2018,3,7,12,45,966.0,76.0,4.45,16.35,782.5,904.33,706.25
2018,3,7,13,0,966.0,75.0,4.5,16.4,776.0,868.85,681.58
2018,3,7,13,15,962.0,74.0,4.55,16.4,760.5,826.9,652.22
2018,3,7,13,30,958.0,73.0,4.6,16.4,745.0,782.06,620.5
2018,3,7,13,45,951.5,72.0,4.6,16.4,722.0,732.8,584.92
2018,3,7,14,0,945.0,71.0,4.6,16.4,699.0,681.3,544.88
2018,3,7,14,15,934.5,69.5,4.6,16.35,668.0,624.93,499.87
2018,3,7,14,30,924.0,68.0,4.6,16.3,637.0,567.22,452.54
2018,3,7,14,45,909.5,67.0,4.6,16.2,600.0,507.03,401.88
2018,3,7,15,0,895.0,66.0,4.6,16.1,563.0,446.5,349.35
2018,3,7,15,15,861.5,68.5,4.6,16.1,517.5,382.24,292.51
2018,3,7,15,30,828.0,71.0,4.6,16.1,472.0,317.81,234.58
2018,3,7,15,45,817.5,64.5,4.4,15.8,428.0,258.66,180.13
2018,3,7,16,0,807.0,58.0,4.2,15.5,384.0,197.49,125.24
2018,3,7,16,15,645.0,75.0,4.05,15.3,314.0,132.28,78.21
2018,3,7,16,30,483.0,92.0,3.9,15.1,244.0,91.98,59.04
2018,3,7,16,45,376.5,84.5,3.7,14.85,190.5,61.95,49.59
2018,3,7,17,0,270.0,77.0,3.5,14.6,137.0,57.27,45.26
2018,3,7,17,15,211.5,61.0,3.55,14.5,100.5,47.8,36.4
2018,3,7,17,30,153.0,45.0,3.6,14.4,64.0,35.68,24.9
2018,3,7,17,45,114.5,29.5,3.65,14.3,40.0,23.68,9.38
2018,3,7,18,0,76.0,14.0,3.7,14.2,16.0,12.73,0.0
2018,3,7,18,15,38.0,7.0,3.65,14.15,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.45,13.1,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.4,13.3,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.35,13.45,7.0,6.37,0.0
2018,3,8,7,0,0.0,12.0,1.3,13.6,12.0,10.54,2.12
2018,3,8,7,15,0.0,19.0,1.15,13.75,19.0,16.71,8.3
2018,3,8,7,30,0.0,26.0,1.0,13.9,26.0,22.88,13.85
2018,3,8,7,45,0.0,36.0,0.9,14.05,36.0,31.72,21.6
2018,3,8,8,0,0.0,46.0,0.8,14.2,46.0,40.58,29.27
2018,3,8,8,15,0.0,52.5,0.75,14.4,52.5,46.34,34.18
2018,3,8,8,30,0.0,59.0,0.7,14.6,59.0,52.11,38.99
2018,3,8,8,45,15.0,89.5,0.65,14.8,96.5,99.91,79.7
2018,3,8,9,0,30.0,120.0,0.6,15.0,134.0,146.25,118.13
2018,3,8,9,15,82.5,172.5,0.6,15.15,215.5,253.55,205.76
2018,3,8,9,30,135.0,225.0,0.6,15.3,297.0,381.97,305.21
2018,3,8,9,45,182.5,238.5,0.6,15.45,343.0,442.15,349.88
2018,3,8,10,0,230.0,252.0,0.6,15.6,389.0,503.15,394.63
2018,3,8,10,15,340.0,234.5,0.65,15.75,449.5,606.87,471.34
2018,3,8,10,30,450.0,217.0,0.7,15.9,510.0,713.02,546.56
2018,3,8,10,45,444.5,235.0,0.75,16.05,533.5,726.16,553.18
2018,3,8,11,0,439.0,253.0,0.8,16.2,557.0,736.66,559.29
2018,3,8,11,15,490.5,249.5,0.9,16.3,597.5,776.58,588.04
2018,3,8,11,30,542.0,246.0,1.0,16.4,638.0,813.33,614.04
2018,3,8,11,45,579.0,235.0,1.1,16.55,658.5,824.49,622.59
2018,3,8,12,0,616.0,224.0,1.2,16.7,679.0,837.48,632.52
2018,3,8,12,15,742.0,173.5,1.3,16.7,722.5,880.79,663.78
2018,3,8,12,30,868.0,123.0,1.4,16.7,766.0,909.19,683.66
2018,3,8,12,45,689.0,187.5,1.5,16.75,695.5,799.86,610.23
2018,3,8,13,0,510.0,252.0,1.6,16.8,625.0,686.39,528.56
2018,3,8,13,15,333.0,294.0,1.7,16.7,535.5,556.13,432.63
2018,3,8,13,30,156.0,336.0,1.8,16.6,446.0,440.11,343.86
2018,3,8,13,45,133.0,323.5,1.85,16.55,415.5,400.9,314.72
2018,3,8,14,0,110.0,311.0,1.9,16.5,385.0,357.23,281.39
2018,3,8,14,15,283.0,252.0,1.95,16.4,430.5,406.9,322.24
2018,3,8,14,30,456.0,193.0,2.0,16.3,476.0,431.7,341.5
2018,3,8,14,45,647.5,139.0,2.0,16.15,515.0,448.08,351.85
2018,3,8,15,0,839.0,85.0,2.0,16.0,554.0,439.93,340.29
2018,3,8,15,15,603.5,126.5,2.0,16.0,450.5,337.37,258.28
2018,3,8,15,30,368.0,168.0,2.0,16.0,347.0,258.32,196.98
2018,3,8,15,45,269.5,167.0,2.05,15.7,291.5,206.01,155.81
2018,3,8,16,0,171.0,166.0,2.1,15.4,236.0,167.24,127.12
2018,3,8,16,15,171.5,146.5,2.1,15.1,209.0,137.32,102.81
2018,3,8,16,30,172.0,127.0,2.1,14.8,182.0,107.58,80.88
2018,3,8,16,45,144.0,106.5,2.1,14.5,147.0,82.24,67.57
2018,3,8,17,0,116.0,86.0,2.1,14.2,112.0,67.41,54.3
2018,3,8,17,15,100.0,66.0,2.1,13.85,84.5,52.58,40.75
2018,3,8,17,30,84.0,46.0,2.1,13.5,57.0,37.37,26.57
2018,3,8,17,45,64.5,28.5,2.1,13.15,34.5,22.92,9.99
2018,3,8,18,0,45.0,11.0,2.1,12.8,12.0,10.01,0.0
2018,3,8,18,15,22.5,5.5,2.2,12.7,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,9,6,15,27.5,4.0,2.0,11.35,4.0,0.0,0.0
2018,3,9,6,30,55.0,8.0,2.1,11.5,8.0,7.28,0.0
2018,3,9,6,45,140.0,20.0,2.2,11.65,30.5,86.48,0.0
2018,3,9,7,0,225.0,32.0,2.3,11.8,53.0,193.17,142.18
2018,3,9,7,15,203.5,34.5,2.4,12.0,62.5,188.43,153.68
2018,3,9,7,30,182.0,37.0,2.5,12.2,72.0,183.9,153.55
2018,3,9,7,45,98.0,42.0,2.6,12.35,61.5,124.78,103.83
2018,3,9,8,0,14.0,47.0,2.7,12.5,51.0,53.9,41.34
2018,3,9,8,15,7.0,54.5,2.6,12.75,56.5,53.55,40.82
2018,3,9,8,30,0.0,62.0,2.5,13.0,62.0,54.77,41.48
2018,3,9,8,45,5.0,101.5,2.45,13.25,104.0,96.88,77.26
2018,3,9,9,0,10.0,141.0,2.4,13.5,146.0,141.63,114.54
2018,3,9,9,15,15.0,166.0,2.2,13.7,174.0,171.42,138.81
2018,3,9,9,30,20.0,191.0,2.0,13.9,202.0,201.37,162.82
2018,3,9,9,45,39.5,223.0,1.8,14.1,246.5,269.85,217.84
2018,3,9,10,0,59.0,255.0,1.6,14.3,291.0,323.94,259.91
2018,3,9,10,15,59.0,264.0,1.65,14.45,301.5,331.68,265.05
2018,3,9,10,30,59.0,273.0,1.7,14.6,312.0,339.3,270.36
2018,3,9,10,45,107.0,299.0,1.8,14.75,372.5,413.37,328.6
2018,3,9,11,0,155.0,325.0,1.9,14.9,433.0,504.66,397.92
2018,3,9,11,15,167.0,337.0,1.9,14.95,456.0,525.06,412.18
2018,3,9,11,30,179.0,349.0,1.9,15.0,479.0,544.27,425.97
2018,3,9,11,45,174.5,353.0,1.95,15.05,481.0,537.63,420.52
2018,3,9,12,0,170.0,357.0,2.0,15.1,483.0,530.3,414.81
2018,3,9,12,15,179.5,357.5,1.95,15.15,491.0,531.25,415.35
2018,3,9,12,30,189.0,358.0,1.9,15.2,499.0,530.96,414.93
2018,3,9,12,45,228.5,350.0,1.9,15.25,519.0,545.95,426.93
2018,3,9,13,0,268.0,342.0,1.9,15.3,539.0,569.05,444.44
2018,3,9,13,15,278.0,332.0,1.95,15.3,533.0,551.2,431.51
2018,3,9,13,30,288.0,322.0,2.0,15.3,527.0,531.83,417.58
2018,3,9,13,45,267.0,312.5,2.05,15.35,498.0,490.06,386.03
2018,3,9,14,0,246.0,303.0,2.1,15.4,469.0,449.61,355.2
2018,3,9,14,15,267.5,285.5,2.1,15.35,458.5,428.46,339.25
2018,3,9,14,30,289.0,268.0,2.1,15.3,448.0,404.88,320.77
2018,3,9,14,45,263.5,257.0,2.15,15.25,414.0,361.83,286.58
2018,3,9,15,0,238.0,246.0,2.2,15.2,380.0,319.06,252.27
2018,3,9,15,15,209.5,229.5,2.2,15.2,341.0,276.44,217.68
2018,3,9,15,30,181.0,213.0,2.2,15.2,302.0,237.16,185.64
2018,3,9,15,45,158.5,192.0,2.35,14.95,264.5,199.37,154.93
2018,3,9,16,0,136.0,171.0,2.5,14.7,227.0,164.68,126.94
2018,3,9,16,15,90.5,144.5,2.4,14.45,180.0,128.72,99.45
2018,3,9,16,30,45.0,118.0,2.3,14.2,133.0,97.98,76.6
2018,3,9,16,45,23.0,94.0,2.2,14.0,101.5,76.43,62.6
2018,3,9,17,0,1.0,70.0,2.1,13.8,70.0,59.6,47.52
2018,3,9,17,15,0.5,52.5,2.05,13.6,52.5,45.14,34.3
2018,3,9,17,30,0.0,35.0,2.0,13.4,35.0,30.53,20.79
2018,3,9,17,45,0.5,22.0,1.95,13.25,22.0,19.34,8.22
2018,3,9,18,0,1.0,9.0,1.9,13.1,9.0,8.19,0.0
2018,3,9,18,15,0.5,4.5,1.9,13.0,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.35,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.4,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.0,1.2,12.5,3.0,2.63,0.0
2018,3,10,7,0,0.0,5.0,1.2,12.6,5.0,4.38,0.0
2018,3,10,7,15,0.0,6.0,1.25,12.7,6.0,5.26,0.0
2018,3,10,7,30,0.0,7.0,1.3,12.8,7.0,6.14,0.0
2018,3,10,7,45,0.0,9.5,1.35,12.9,9.5,8.34,1.56
2018,3,10,8,0,0.0,12.0,1.4,13.0,12.0,10.54,3.49
2018,3,10,8,15,0.0,17.0,1.3,13.05,17.0,14.95,7.31
2018,3,10,8,30,0.0,22.0,1.2,13.1,22.0,19.37,11.1
2018,3,10,8,45,0.0,37.0,1.1,13.2,37.0,32.63,22.45
2018,3,10,9,0,0.0,52.0,1.0,13.3,52.0,45.92,33.7
2018,3,10,9,15,0.0,83.0,0.9,13.4,83.0,73.48,56.85
2018,3,10,9,30,0.0,114.0,0.8,13.5,114.0,102.93,81.17
2018,3,10,9,45,0.0,105.0,0.75,13.55,105.0,93.91,73.38
2018,3,10,10,0,0.0,96.0,0.7,13.6,96.0,85.28,66.05
2018,3,10,10,15,0.0,78.5,0.75,13.7,78.5,69.56,52.86
2018,3,10,10,30,0.0,61.0,0.8,13.8,61.0,54.02,39.83
2018,3,10,10,45,0.0,54.0,0.8,13.9,54.0,47.82,34.59
2018,3,10,11,0,0.0,47.0,0.8,14.0,47.0,41.62,29.35
2018,3,10,11,15,0.0,67.0,1.0,14.0,67.0,59.4,44.13
2018,3,10,11,30,0.0,87.0,1.2,14.0,87.0,77.22,58.81
2018,3,10,11,45,1.0,119.0,1.35,14.05,119.5,107.37,83.55
2018,3,10,12,0,2.0,151.0,1.5,14.1,152.0,137.89,108.35
2018,3,10,12,15,3.0,163.5,1.65,14.15,165.5,150.22,118.29
2018,3,10,12,30,4.0,176.0,1.8,14.2,179.0,162.44,128.18
2018,3,10,12,45,2.0,154.5,1.9,14.25,156.0,140.42,110.29
2018,3,10,13,0,0.0,133.0,2.0,14.3,133.0,118.84,92.76
2018,3,10,13,15,0.0,139.0,2.05,14.3,139.0,124.17,97.22
2018,3,10,13,30,0.0,145.0,2.1,14.3,145.0,129.46,101.62
2018,3,10,13,45,0.0,139.0,2.1,14.35,139.0,123.86,97.13
2018,3,10,14,0,0.0,133.0,2.1,14.4,133.0,118.29,92.71
2018,3,10,14,15,0.0,127.0,2.05,14.4,127.0,112.77,88.33
2018,3,10,14,30,0.0,121.0,2.0,14.4,121.0,107.29,83.99
2018,3,10,14,45,0.0,121.0,1.95,14.4,121.0,107.12,84.04
2018,3,10,15,0,0.0,121.0,1.9,14.4,121.0,106.91,84.07
2018,3,10,15,15,0.0,115.0,1.9,14.4,115.0,101.43,79.74
2018,3,10,15,30,0.0,109.0,1.9,14.4,109.0,95.96,75.42
2018,3,10,15,45,4.5,107.5,1.5,14.3,109.5,95.37,74.99
2018,3,10,16,0,9.0,106.0,1.1,14.2,110.0,94.03,73.84
2018,3,10,16,15,20.5,113.5,1.05,14.15,120.5,98.01,76.86
2018,3,10,16,30,32.0,121.0,1.0,14.1,131.0,99.48,78.19
2018,3,10,16,45,24.0,99.5,0.9,14.0,106.5,80.21,65.88
2018,3,10,17,0,16.0,78.0,0.8,13.9,82.0,65.64,52.84
2018,3,10,17,15,9.0,57.5,0.9,13.8,59.5,49.01,37.73
2018,3,10,17,30,2.0,37.0,1.0,13.7,37.0,32.16,22.26
2018,3,10,17,45,1.0,23.5,1.05,13.6,23.5,20.58,9.69
2018,3,10,18,0,0.0,10.0,1.1,13.5,10.0,9.1,0.0
2018,3,10,18,15,0.0,5.0,1.1,13.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.5,2.3,10.5,5.5,0.0,0.0
2018,3,11,6,30,84.0,11.0,2.3,10.8,11.0,46.94,0.0
2018,3,11,6,45,235.5,22.0,2.25,11.05,42.0,159.98,0.0
2018,3,11,7,0,387.0,33.0,2.2,11.3,73.0,283.57,219.03
2018,3,11,7,15,377.5,38.5,2.15,11.5,95.5,304.8,250.8
2018,3,11,7,30,368.0,44.0,2.1,11.7,118.0,323.48,271.26
2018,3,11,7,45,189.0,72.0,2.05,11.95,110.5,229.85,193.55
2018,3,11,8,0,10.0,100.0,2.0,12.2,103.0,104.81,84.49
2018,3,11,8,15,51.0,129.5,1.9,12.55,149.0,180.18,149.31
2018,3,11,8,30,92.0,159.0,1.8,12.9,195.0,248.97,206.64
2018,3,11,8,45,159.0,179.0,1.7,13.25,250.5,345.2,285.08
2018,3,11,9,0,226.0,199.0,1.6,13.6,306.0,430.29,351.94
2018,3,11,9,15,280.0,210.5,1.55,13.9,355.5,513.34,414.71
2018,3,11,9,30,334.0,222.0,1.5,14.2,405.0,580.95,464.24
2018,3,11,9,45,310.0,244.0,1.45,14.45,423.0,587.91,465.97
2018,3,11,10,0,286.0,266.0,1.4,14.7,441.0,592.34,466.37
2018,3,11,10,15,279.5,283.5,1.45,15.15,462.0,606.22,474.63
2018,3,11,10,30,273.0,301.0,1.5,15.6,483.0,618.4,481.55
2018,3,11,10,45,276.0,312.0,1.55,16.05,501.5,630.74,489.03
2018,3,11,11,0,279.0,323.0,1.6,16.5,520.0,641.57,495.44
2018,3,11,11,15,296.0,327.5,1.65,16.85,541.5,657.17,505.99
2018,3,11,11,30,313.0,332.0,1.7,17.2,563.0,671.01,515.22
2018,3,11,11,45,415.5,302.0,1.7,17.55,612.5,741.46,566.24
2018,3,11,12,0,518.0,272.0,1.7,17.9,662.0,793.11,602.85
2018,3,11,12,15,560.5,255.0,1.7,18.1,677.5,797.34,605.56
2018,3,11,12,30,603.0,238.0,1.7,18.3,693.0,801.42,608.5
2018,3,11,12,45,680.0,203.5,1.65,18.55,712.5,809.59,614.54
2018,3,11,13,0,757.0,169.0,1.6,18.8,732.0,809.39,614.16
2018,3,11,13,15,804.0,145.0,1.55,18.95,732.5,785.65,597.39
2018,3,11,13,30,851.0,121.0,1.5,19.1,733.0,759.66,579.37
2018,3,11,13,45,820.0,127.0,1.4,19.25,702.0,703.31,537.79
2018,3,11,14,0,789.0,133.0,1.3,19.4,671.0,647.07,495.63
2018,3,11,14,15,783.5,127.0,1.3,19.4,641.5,595.12,457.08
2018,3,11,14,30,778.0,121.0,1.3,19.4,612.0,541.86,416.27
2018,3,11,14,45,803.5,104.5,1.25,19.4,586.5,492.6,376.76
2018,3,11,15,0,829.0,88.0,1.2,19.4,561.0,439.03,332.23
2018,3,11,15,15,814.5,84.0,1.2,19.4,520.0,378.25,281.0
2018,3,11,15,30,800.0,80.0,1.2,19.4,479.0,317.96,228.75
2018,3,11,15,45,773.5,76.0,1.5,18.9,431.5,255.52,175.19
2018,3,11,16,0,747.0,72.0,1.8,18.4,384.0,195.61,124.08
2018,3,11,16,15,676.0,74.0,1.9,17.85,330.0,134.84,77.89
2018,3,11,16,30,605.0,76.0,2.0,17.3,276.0,85.73,49.66
2018,3,11,16,45,505.0,73.5,2.05,16.8,221.0,54.53,42.7
2018,3,11,17,0,405.0,71.0,2.1,16.3,166.0,53.0,41.29
2018,3,11,17,15,333.0,58.5,2.05,15.8,124.0,44.37,33.39
2018,3,11,17,30,261.0,46.0,2.0,15.3,82.0,35.46,24.98
2018,3,11,17,45,173.0,31.5,1.95,14.8,51.0,24.65,13.16
2018,3,11,18,0,85.0,17.0,1.9,14.3,20.0,15.46,0.0
2018,3,11,18,15,42.5,8.5,1.85,14.15,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,12,6,15,25.0,4.0,3.9,13.5,4.5,0.0,0.0
2018,3,12,6,30,50.0,8.0,4.0,13.7,9.0,29.35,0.0
2018,3,12,6,45,148.0,19.0,4.15,13.9,32.5,114.82,8.3
2018,3,12,7,0,246.0,30.0,4.3,14.1,56.0,203.73,158.17
2018,3,12,7,15,244.5,30.0,4.2,14.35,68.0,212.7,174.61
2018,3,12,7,30,243.0,30.0,4.1,14.6,80.0,220.4,184.65
2018,3,12,7,45,121.5,37.0,4.0,14.85,62.0,146.85,122.32
2018,3,12,8,0,0.0,44.0,3.9,15.1,44.0,38.8,27.55
2018,3,12,8,15,0.0,64.5,4.0,15.45,64.5,57.0,43.0
2018,3,12,8,30,0.0,85.0,4.1,15.8,85.0,76.38,59.21
2018,3,12,8,45,2.5,108.5,4.2,16.2,109.5,101.55,80.12
2018,3,12,9,0,5.0,132.0,4.3,16.6,134.0,127.0,100.96
2018,3,12,9,15,9.5,164.0,4.5,16.8,169.0,163.46,130.73
2018,3,12,9,30,14.0,196.0,4.7,17.0,204.0,200.26,160.39
2018,3,12,9,45,13.5,202.5,4.9,17.25,210.5,205.0,163.65
2018,3,12,10,0,13.0,209.0,5.1,17.5,217.0,209.88,167.07
2018,3,12,10,15,46.5,239.0,5.25,17.55,270.0,289.29,231.66
2018,3,12,10,30,80.0,269.0,5.4,17.6,323.0,354.11,283.6
2018,3,12,10,45,150.0,299.0,5.55,17.65,404.5,472.82,377.82
2018,3,12,11,0,220.0,329.0,5.7,17.7,486.0,572.04,455.08
2018,3,12,11,15,414.5,273.0,5.8,17.65,577.0,729.3,578.89
2018,3,12,11,30,609.0,217.0,5.9,17.6,668.0,854.45,675.9
2018,3,12,11,45,624.5,191.5,5.95,17.55,659.0,829.68,657.46
2018,3,12,12,0,640.0,166.0,6.0,17.5,650.0,800.88,636.32
2018,3,12,12,15,358.5,236.5,6.05,17.5,507.5,594.77,475.55
2018,3,12,12,30,77.0,307.0,6.1,17.5,365.0,365.1,289.81
2018,3,12,12,45,73.5,297.5,6.15,17.5,352.5,347.73,276.57
2018,3,12,13,0,70.0,288.0,6.2,17.5,340.0,330.59,263.07
2018,3,12,13,15,52.5,285.0,6.2,17.45,323.5,309.16,245.71
2018,3,12,13,30,35.0,282.0,6.2,17.4,307.0,288.98,229.37
2018,3,12,13,45,20.0,233.5,6.2,17.35,247.5,223.44,177.04
2018,3,12,14,0,5.0,185.0,6.2,17.3,188.0,168.21,132.5
2018,3,12,14,15,2.5,153.0,6.15,17.3,154.5,137.42,107.67
2018,3,12,14,30,0.0,121.0,6.1,17.3,121.0,107.28,83.19
2018,3,12,14,45,47.0,144.5,6.05,17.25,171.5,151.88,120.12
2018,3,12,15,0,94.0,168.0,6.0,17.2,222.0,190.54,151.26
2018,3,12,15,15,92.5,163.5,6.0,17.2,213.5,178.18,140.64
2018,3,12,15,30,91.0,159.0,6.0,17.2,205.0,165.74,129.92
2018,3,12,15,45,79.0,129.5,5.9,16.9,166.5,130.52,100.88
2018,3,12,16,0,67.0,100.0,5.8,16.6,128.0,97.45,73.65
2018,3,12,16,15,99.5,106.0,5.8,16.4,142.0,99.42,74.12
2018,3,12,16,30,132.0,112.0,5.8,16.2,156.0,95.7,71.77
2018,3,12,16,45,140.5,95.0,5.8,15.95,135.0,75.12,61.04
2018,3,12,17,0,149.0,78.0,5.8,15.7,114.0,59.85,47.43
2018,3,12,17,15,116.0,61.0,5.85,15.55,85.0,47.59,36.25
2018,3,12,17,30,83.0,44.0,5.9,15.4,56.0,36.33,25.74
2018,3,12,17,45,48.5,28.5,5.95,15.25,35.0,23.87,12.93
2018,3,12,18,0,14.0,13.0,6.0,15.1,14.0,11.82,0.0
2018,3,12,18,15,7.0,6.5,5.8,15.05,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.95,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.85,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.75,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.65,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.6,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,14.05,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,14.0,2.0,1.82,0.0
2018,3,13,6,45,0.0,6.0,4.65,13.95,6.0,5.26,0.0
2018,3,13,7,0,0.0,10.0,4.6,13.9,10.0,8.78,1.45
2018,3,13,7,15,0.0,14.0,4.6,13.85,14.0,12.29,4.72
2018,3,13,7,30,0.0,18.0,4.6,13.8,18.0,15.82,7.88
2018,3,13,7,45,0.0,17.0,4.55,13.75,17.0,14.94,7.21
2018,3,13,8,0,0.0,16.0,4.5,13.7,16.0,14.07,6.48
2018,3,13,8,15,0.0,18.5,4.45,13.75,18.5,16.28,8.37
2018,3,13,8,30,0.0,21.0,4.4,13.8,21.0,18.49,10.24
2018,3,13,8,45,0.0,28.5,4.35,13.85,28.5,25.12,15.88
2018,3,13,9,0,0.0,36.0,4.3,13.9,36.0,31.76,21.47
2018,3,13,9,15,0.0,47.0,4.3,14.05,47.0,41.51,29.65
2018,3,13,9,30,0.0,58.0,4.3,14.2,58.0,51.29,37.78
2018,3,13,9,45,0.0,65.0,4.35,14.35,65.0,57.52,42.89
2018,3,13,10,0,0.0,72.0,4.4,14.5,72.0,63.76,47.97
2018,3,13,10,15,6.0,132.0,4.45,14.65,136.0,125.12,98.98
2018,3,13,10,30,12.0,192.0,4.5,14.8,200.0,189.36,151.4
2018,3,13,10,45,56.0,253.0,4.55,14.9,293.0,309.83,249.51
2018,3,13,11,0,100.0,314.0,4.6,15.0,386.0,418.54,335.6
2018,3,13,11,15,121.5,304.0,4.7,15.1,393.5,442.24,354.11
2018,3,13,11,30,143.0,294.0,4.8,15.2,401.0,447.52,358.74
2018,3,13,11,45,266.0,309.5,4.85,15.25,511.0,592.3,472.9
2018,3,13,12,0,389.0,325.0,4.9,15.3,621.0,714.24,566.27
2018,3,13,12,15,330.0,333.5,4.9,15.35,585.0,655.85,520.11
2018,3,13,12,30,271.0,342.0,4.9,15.4,549.0,598.73,475.41
2018,3,13,12,45,267.5,339.0,4.95,15.45,542.0,579.07,460.57
2018,3,13,13,0,264.0,336.0,5.0,15.5,535.0,558.61,444.9
2018,3,13,13,15,307.0,325.5,4.95,15.45,552.5,566.22,451.61
2018,3,13,13,30,350.0,315.0,4.9,15.4,570.0,569.6,454.73
2018,3,13,13,45,222.5,295.0,4.85,15.4,455.5,441.51,353.58
2018,3,13,14,0,95.0,275.0,4.8,15.4,341.0,312.85,250.49
2018,3,13,14,15,157.5,260.5,4.75,15.35,364.0,334.46,268.79
2018,3,13,14,30,220.0,246.0,4.7,15.3,387.0,346.96,278.73
2018,3,13,14,45,283.5,241.0,4.6,15.25,412.0,356.5,285.3
2018,3,13,15,0,347.0,236.0,4.5,15.2,437.0,358.2,284.47
2018,3,13,15,15,407.0,201.5,4.5,15.2,420.0,327.16,256.47
2018,3,13,15,30,467.0,167.0,4.5,15.2,403.0,286.85,219.39
2018,3,13,15,45,410.0,159.0,4.25,15.0,352.0,232.55,173.5
2018,3,13,16,0,353.0,151.0,4.0,14.8,301.0,186.5,135.74
2018,3,13,16,15,305.0,136.5,3.7,14.65,255.0,142.91,101.91
2018,3,13,16,30,257.0,122.0,3.4,14.5,209.0,105.5,76.82
2018,3,13,16,45,292.0,101.0,3.15,14.3,184.0,76.36,62.5
2018,3,13,17,0,327.0,80.0,2.9,14.1,159.0,59.17,47.16
2018,3,13,17,15,277.5,64.5,2.65,13.85,120.5,48.59,37.46
2018,3,13,17,30,228.0,49.0,2.4,13.6,82.0,37.59,27.15
2018,3,13,17,45,142.0,32.5,2.15,13.35,50.0,25.3,14.59
2018,3,13,18,0,56.0,16.0,1.9,13.1,18.0,13.15,0.0
2018,3,13,18,15,28.0,8.0,1.9,13.05,9.0,7.28,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
