Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.5,2.55,10.9,2.0,0.0,0.0
2018,3,24,6,0,13.0,5.0,2.5,10.9,4.0,0.0,0.0
2018,3,24,6,15,23.5,15.5,2.65,11.1,16.0,23.75,0.0
2018,3,24,6,30,34.0,26.0,2.8,11.3,28.0,53.24,20.34
2018,3,24,6,45,69.5,44.0,2.9,11.5,54.0,97.78,75.14
2018,3,24,7,0,105.0,62.0,3.0,11.7,80.0,140.87,114.8
2018,3,24,7,15,135.5,81.5,3.05,11.75,113.0,186.54,155.68
2018,3,24,7,30,166.0,101.0,3.1,11.8,146.0,247.25,208.22
2018,3,24,7,45,124.0,117.5,3.15,11.85,155.0,228.73,192.32
2018,3,24,8,0,82.0,134.0,3.2,11.9,164.0,205.29,171.61
2018,3,24,8,15,59.5,153.0,3.25,11.95,176.5,209.62,174.16
2018,3,24,8,30,37.0,172.0,3.3,12.0,189.0,211.98,174.77
2018,3,24,8,45,80.0,178.0,3.35,12.0,219.5,254.49,211.0
2018,3,24,9,0,123.0,184.0,3.4,12.0,250.0,316.06,262.02
2018,3,24,9,15,366.0,179.0,3.55,12.05,398.0,575.01,473.15
2018,3,24,9,30,609.0,174.0,3.7,12.1,546.0,815.63,656.74
2018,3,24,9,45,603.5,186.0,3.85,12.15,574.0,833.18,666.97
2018,3,24,10,0,598.0,198.0,4.0,12.2,602.0,847.57,676.62
2018,3,24,10,15,647.5,191.5,4.15,12.25,647.0,893.91,709.65
2018,3,24,10,30,697.0,185.0,4.3,12.3,692.0,937.55,740.61
2018,3,24,10,45,827.5,138.0,4.45,12.35,759.0,1006.9,789.89
2018,3,24,11,0,958.0,91.0,4.6,12.4,826.0,1068.4,833.03
2018,3,24,11,15,962.0,91.0,4.75,12.4,842.5,1063.44,829.81
2018,3,24,11,30,966.0,91.0,4.9,12.4,859.0,1054.34,824.3
2018,3,24,11,45,968.0,91.0,5.05,12.4,867.5,1039.19,814.58
2018,3,24,12,0,970.0,91.0,5.2,12.4,876.0,1020.0,802.04
2018,3,24,12,15,856.0,141.0,5.3,12.4,834.0,951.71,753.67
2018,3,24,12,30,742.0,191.0,5.4,12.4,792.0,879.36,701.83
2018,3,24,12,45,502.0,252.5,5.55,12.4,657.5,702.0,565.86
2018,3,24,13,0,262.0,314.0,5.7,12.4,523.0,531.15,429.28
2018,3,24,13,15,298.0,298.0,5.75,12.4,531.0,528.68,428.81
2018,3,24,13,30,334.0,282.0,5.8,12.4,539.0,522.7,424.83
2018,3,24,13,45,427.0,268.0,5.85,12.35,586.5,561.62,456.42
2018,3,24,14,0,520.0,254.0,5.9,12.3,634.0,582.68,473.21
2018,3,24,14,15,569.5,224.5,5.9,12.25,625.0,553.57,449.78
2018,3,24,14,30,619.0,195.0,5.9,12.2,616.0,521.0,422.64
2018,3,24,14,45,446.5,214.5,5.85,12.1,509.5,412.24,333.47
2018,3,24,15,0,274.0,234.0,5.8,12.0,403.0,322.25,259.74
2018,3,24,15,15,257.0,227.5,5.8,12.0,377.5,289.5,231.62
2018,3,24,15,30,240.0,221.0,5.8,12.0,352.0,258.33,204.6
2018,3,24,15,45,346.0,182.5,5.7,11.85,352.5,234.18,179.25
2018,3,24,16,0,452.0,144.0,5.6,11.7,353.0,194.81,139.95
2018,3,24,16,15,556.5,111.5,5.55,11.65,339.5,149.18,97.29
2018,3,24,16,30,661.0,79.0,5.5,11.6,326.0,88.68,51.75
2018,3,24,16,45,665.0,69.5,5.4,11.5,286.0,50.27,39.81
2018,3,24,17,0,669.0,60.0,5.3,11.4,246.0,44.67,34.77
2018,3,24,17,15,572.5,55.5,5.15,11.25,191.0,42.39,32.58
2018,3,24,17,30,476.0,51.0,5.0,11.1,136.0,40.33,30.35
2018,3,24,17,45,324.0,41.0,4.8,10.9,90.0,33.3,23.34
2018,3,24,18,0,172.0,31.0,4.6,10.7,44.0,24.38,11.15
2018,3,24,18,15,102.0,19.0,4.6,10.65,25.0,17.28,0.0
2018,3,24,18,30,32.0,7.0,4.6,10.6,6.0,0.0,0.0
2018,3,24,18,45,16.0,3.5,4.6,10.6,3.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.7,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.8,5.0,0.0,0.0
2018,3,25,6,15,51.0,17.0,3.35,10.1,19.5,36.5,0.0
2018,3,25,6,30,85.0,28.0,3.5,10.4,34.0,88.15,46.36
2018,3,25,6,45,142.0,44.0,3.65,10.7,64.5,144.22,114.47
2018,3,25,7,0,199.0,60.0,3.8,11.0,95.0,201.91,167.57
2018,3,25,7,15,322.0,71.5,3.9,11.1,150.0,314.66,266.1
2018,3,25,7,30,445.0,83.0,4.0,11.2,205.0,427.15,362.45
2018,3,25,7,45,581.5,79.0,4.1,11.25,272.5,547.7,463.04
2018,3,25,8,0,718.0,75.0,4.2,11.3,340.0,672.67,561.56
2018,3,25,8,15,738.5,81.0,4.25,11.45,388.0,720.74,596.76
2018,3,25,8,30,759.0,87.0,4.3,11.6,436.0,772.18,634.12
2018,3,25,8,45,799.5,87.5,4.35,11.7,489.5,833.09,677.93
2018,3,25,9,0,840.0,88.0,4.4,11.8,543.0,893.25,720.31
2018,3,25,9,15,860.5,89.0,4.45,11.9,588.0,934.09,747.94
2018,3,25,9,30,881.0,90.0,4.5,12.0,633.0,962.61,766.57
2018,3,25,9,45,854.5,105.5,4.6,12.1,658.0,979.66,777.46
2018,3,25,10,0,828.0,121.0,4.7,12.2,683.0,981.75,777.83
2018,3,25,10,15,859.0,115.0,4.75,12.3,721.5,1011.67,797.96
2018,3,25,10,30,890.0,109.0,4.8,12.4,760.0,1027.44,807.85
2018,3,25,10,45,921.0,100.0,4.9,12.45,793.0,1047.22,821.43
2018,3,25,11,0,952.0,91.0,5.0,12.5,826.0,1063.05,832.31
2018,3,25,11,15,956.5,91.5,5.1,12.55,843.0,1059.13,829.41
2018,3,25,11,30,961.0,92.0,5.2,12.6,860.0,1051.06,823.86
2018,3,25,11,45,965.0,91.5,5.35,12.65,869.5,1037.28,814.79
2018,3,25,12,0,969.0,91.0,5.5,12.7,879.0,1019.42,802.87
2018,3,25,12,15,971.0,90.5,5.6,12.75,880.5,995.69,786.4
2018,3,25,12,30,973.0,90.0,5.7,12.8,882.0,968.09,767.14
2018,3,25,12,45,972.0,89.5,5.8,12.8,874.0,934.15,743.34
2018,3,25,13,0,971.0,89.0,5.9,12.8,866.0,896.77,716.88
2018,3,25,13,15,967.0,88.5,5.95,12.8,849.5,853.75,685.79
2018,3,25,13,30,963.0,88.0,6.0,12.8,833.0,807.85,652.31
2018,3,25,13,45,956.5,87.0,6.05,12.8,808.5,757.07,614.82
2018,3,25,14,0,950.0,86.0,6.1,12.8,784.0,704.09,572.68
2018,3,25,14,15,940.0,85.0,6.1,12.7,751.5,647.07,526.14
2018,3,25,14,30,930.0,84.0,6.1,12.6,719.0,588.72,477.27
2018,3,25,14,45,918.0,82.5,6.1,12.55,681.0,527.87,424.9
2018,3,25,15,0,906.0,81.0,6.1,12.5,643.0,466.47,370.52
2018,3,25,15,15,890.0,78.5,6.1,12.5,599.0,402.43,312.5
2018,3,25,15,30,874.0,76.0,6.1,12.5,555.0,338.91,253.71
2018,3,25,15,45,851.0,74.0,6.0,12.35,506.5,274.89,194.49
2018,3,25,16,0,828.0,72.0,5.9,12.2,458.0,208.28,134.67
2018,3,25,16,15,795.5,70.0,5.85,12.1,406.5,146.89,84.69
2018,3,25,16,30,763.0,68.0,5.8,12.0,355.0,89.31,49.33
2018,3,25,16,45,716.5,64.0,5.8,11.95,301.5,50.66,40.08
2018,3,25,17,0,670.0,60.0,5.8,11.9,248.0,44.57,34.61
2018,3,25,17,15,599.0,54.0,5.7,11.7,196.0,41.14,31.4
2018,3,25,17,30,528.0,48.0,5.6,11.5,144.0,37.71,28.0
2018,3,25,17,45,408.0,40.0,5.5,11.3,99.5,32.41,22.6
2018,3,25,18,0,288.0,32.0,5.4,11.1,55.0,27.2,13.94
2018,3,25,18,15,165.5,19.5,5.4,11.0,30.5,17.74,0.0
2018,3,25,18,30,43.0,7.0,5.4,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.45,10.8,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.55,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,9.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,26,5,45,31.0,4.0,4.55,9.25,3.0,0.0,0.0
2018,3,26,6,0,62.0,8.0,4.5,9.4,6.0,0.0,0.0
2018,3,26,6,15,204.5,18.5,4.6,9.8,31.0,101.57,0.0
2018,3,26,6,30,347.0,29.0,4.7,10.2,56.0,221.82,139.49
2018,3,26,6,45,464.0,36.0,4.8,10.65,101.5,316.55,256.83
2018,3,26,7,0,581.0,43.0,4.9,11.1,147.0,412.7,345.11
2018,3,26,7,15,647.0,48.0,5.0,11.45,199.5,491.54,415.58
2018,3,26,7,30,713.0,53.0,5.1,11.8,252.0,574.76,486.43
2018,3,26,7,45,753.0,57.0,5.2,12.1,305.0,641.78,539.92
2018,3,26,8,0,793.0,61.0,5.3,12.4,358.0,709.91,592.44
2018,3,26,8,15,822.0,64.0,5.35,12.7,410.0,768.42,635.74
2018,3,26,8,30,851.0,67.0,5.4,13.0,462.0,818.17,671.31
2018,3,26,8,45,870.5,69.5,5.45,13.3,510.5,865.45,704.33
2018,3,26,9,0,890.0,72.0,5.5,13.6,559.0,910.68,735.32
2018,3,26,9,15,905.0,73.5,5.5,13.8,602.5,948.04,760.08
2018,3,26,9,30,920.0,75.0,5.5,14.0,646.0,982.48,782.54
2018,3,26,9,45,933.5,75.0,5.55,14.2,684.5,1010.42,800.53
2018,3,26,10,0,947.0,75.0,5.6,14.4,723.0,1034.92,816.09
2018,3,26,10,15,954.0,77.0,5.55,14.6,754.5,1051.68,825.43
2018,3,26,10,30,961.0,79.0,5.5,14.8,786.0,1064.43,832.04
2018,3,26,10,45,965.0,79.5,5.5,15.0,809.0,1068.28,832.93
2018,3,26,11,0,969.0,80.0,5.5,15.2,832.0,1067.99,831.13
2018,3,26,11,15,972.5,81.0,5.45,15.3,849.0,1063.6,826.56
2018,3,26,11,30,976.0,82.0,5.4,15.4,866.0,1055.01,819.25
2018,3,26,11,45,978.5,81.5,5.35,15.55,874.5,1039.61,807.18
2018,3,26,12,0,981.0,81.0,5.3,15.7,883.0,1020.14,792.45
2018,3,26,12,15,979.0,82.0,5.25,15.75,882.5,994.14,773.57
2018,3,26,12,30,977.0,83.0,5.2,15.8,882.0,964.41,752.17
2018,3,26,12,45,972.5,84.0,5.2,15.9,872.5,928.95,726.92
2018,3,26,13,0,968.0,85.0,5.2,16.0,863.0,890.24,699.3
2018,3,26,13,15,962.5,85.5,5.2,16.0,846.5,847.18,668.66
2018,3,26,13,30,957.0,86.0,5.2,16.0,830.0,801.37,635.81
2018,3,26,13,45,947.0,87.0,5.2,16.0,805.0,750.37,598.84
2018,3,26,14,0,937.0,88.0,5.2,16.0,780.0,697.48,557.48
2018,3,26,14,15,926.5,87.0,5.25,15.95,747.5,640.77,512.31
2018,3,26,14,30,916.0,86.0,5.3,15.9,715.0,582.82,464.84
2018,3,26,14,45,874.5,94.0,5.35,15.9,668.5,516.99,409.7
2018,3,26,15,0,833.0,102.0,5.4,15.9,622.0,452.1,354.04
2018,3,26,15,15,771.0,110.5,5.4,15.9,565.5,384.19,295.19
2018,3,26,15,30,709.0,119.0,5.4,15.9,509.0,318.77,238.0
2018,3,26,15,45,723.5,104.5,5.5,15.65,472.5,262.02,185.86
2018,3,26,16,0,738.0,90.0,5.6,15.4,436.0,207.17,135.89
2018,3,26,16,15,741.0,80.0,5.6,15.15,394.0,148.76,87.6
2018,3,26,16,30,744.0,70.0,5.6,14.9,352.0,89.79,49.72
2018,3,26,16,45,677.5,68.0,5.6,14.65,296.0,48.97,38.14
2018,3,26,17,0,611.0,66.0,5.6,14.4,240.0,48.92,38.14
2018,3,26,17,15,522.5,59.5,5.5,14.0,186.5,45.28,34.8
2018,3,26,17,30,434.0,53.0,5.4,13.6,133.0,41.68,31.28
2018,3,26,17,45,318.0,41.5,5.3,13.15,90.0,33.44,23.37
2018,3,26,18,0,202.0,30.0,5.2,12.7,47.0,23.55,11.83
2018,3,26,18,15,123.0,18.0,5.1,12.55,26.0,16.37,0.0
2018,3,26,18,30,44.0,6.0,5.0,12.4,5.0,0.0,0.0
2018,3,26,18,45,22.0,3.0,4.95,12.25,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.85,12.05,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.8,12.2,7.0,0.0,0.0
2018,3,27,6,15,184.5,19.0,3.95,12.6,31.5,94.08,0.0
2018,3,27,6,30,315.0,30.0,4.1,13.0,56.0,210.58,140.9
2018,3,27,6,45,427.5,38.5,4.2,13.45,101.0,300.82,242.25
2018,3,27,7,0,540.0,47.0,4.3,13.9,146.0,400.1,330.81
2018,3,27,7,15,606.5,52.0,4.35,14.1,197.0,476.28,397.82
2018,3,27,7,30,673.0,57.0,4.4,14.3,248.0,553.48,463.08
2018,3,27,7,45,715.0,62.0,4.4,14.5,301.0,621.53,516.38
2018,3,27,8,0,757.0,67.0,4.4,14.7,354.0,690.94,568.78
2018,3,27,8,15,787.0,69.5,4.4,15.0,405.0,748.27,610.09
2018,3,27,8,30,817.0,72.0,4.4,15.3,456.0,805.02,649.87
2018,3,27,8,45,811.5,82.0,4.4,15.55,496.5,839.0,672.08
2018,3,27,9,0,806.0,92.0,4.4,15.8,537.0,869.24,691.39
2018,3,27,9,15,732.0,125.0,4.3,16.05,553.0,864.39,684.38
2018,3,27,9,30,658.0,158.0,4.2,16.3,569.0,846.69,668.72
2018,3,27,9,45,713.5,149.5,4.1,16.55,619.5,901.28,705.46
2018,3,27,10,0,769.0,141.0,4.0,16.8,670.0,947.25,734.94
2018,3,27,10,15,846.5,116.0,3.95,17.0,722.5,1001.69,770.33
2018,3,27,10,30,924.0,91.0,3.9,17.2,775.0,1042.15,795.55
2018,3,27,10,45,929.5,92.0,3.8,17.4,799.0,1047.81,796.68
2018,3,27,11,0,935.0,93.0,3.7,17.6,823.0,1049.46,795.51
2018,3,27,11,15,930.0,98.0,3.65,17.75,836.5,1041.08,788.28
2018,3,27,11,30,925.0,103.0,3.6,17.9,850.0,1028.7,778.61
2018,3,27,11,45,805.0,165.0,3.55,18.05,819.5,972.04,738.97
2018,3,27,12,0,685.0,227.0,3.5,18.2,789.0,909.72,695.52
2018,3,27,12,15,671.0,235.5,3.55,18.35,786.5,883.98,677.35
2018,3,27,12,30,657.0,244.0,3.6,18.5,784.0,855.84,656.99
2018,3,27,12,45,698.0,221.0,3.6,18.6,789.5,842.71,648.52
2018,3,27,13,0,739.0,198.0,3.6,18.7,795.0,824.22,636.0
2018,3,27,13,15,757.5,183.5,3.7,18.7,785.0,790.93,612.94
2018,3,27,13,30,776.0,169.0,3.8,18.7,775.0,753.88,586.73
2018,3,27,13,45,799.5,152.0,3.85,18.75,760.0,713.04,556.93
2018,3,27,14,0,823.0,135.0,3.9,18.8,745.0,670.18,524.72
2018,3,27,14,15,830.5,124.0,4.0,18.75,718.0,619.04,485.44
2018,3,27,14,30,838.0,113.0,4.1,18.7,691.0,565.25,442.82
2018,3,27,14,45,831.5,107.5,4.15,18.65,655.0,507.22,395.29
2018,3,27,15,0,825.0,102.0,4.2,18.6,619.0,448.36,345.53
2018,3,27,15,15,796.5,102.5,4.2,18.6,573.5,386.16,291.82
2018,3,27,15,30,768.0,103.0,4.2,18.6,528.0,326.14,238.89
2018,3,27,15,45,786.0,88.5,4.35,18.15,490.5,267.01,185.33
2018,3,27,16,0,804.0,74.0,4.5,17.7,453.0,205.16,129.95
2018,3,27,16,15,785.5,69.0,4.5,17.3,405.0,144.45,81.26
2018,3,27,16,30,767.0,64.0,4.5,16.9,357.0,85.82,45.34
2018,3,27,16,45,720.5,61.0,4.45,16.5,304.0,47.98,36.98
2018,3,27,17,0,674.0,58.0,4.4,16.1,251.0,46.81,36.01
2018,3,27,17,15,604.0,53.0,4.35,15.6,199.5,40.13,30.03
2018,3,27,17,30,534.0,48.0,4.3,15.1,148.0,37.49,27.44
2018,3,27,17,45,374.5,40.0,4.2,14.6,99.5,32.05,22.1
2018,3,27,18,0,215.0,32.0,4.1,14.1,51.0,25.12,13.45
2018,3,27,18,15,114.5,18.0,4.0,13.9,27.5,16.37,0.0
2018,3,27,18,30,14.0,4.0,3.9,13.7,4.0,0.0,0.0
2018,3,27,18,45,7.0,2.0,3.8,13.45,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.0,1.25,13.55,3.5,0.0,0.0
2018,3,28,6,0,61.0,8.0,1.3,13.6,7.0,0.0,0.0
2018,3,28,6,15,195.0,19.5,1.4,13.95,33.5,99.28,0.0
2018,3,28,6,30,329.0,31.0,1.5,14.3,60.0,221.02,153.99
2018,3,28,6,45,439.0,38.5,1.65,14.6,105.0,307.68,245.49
2018,3,28,7,0,549.0,46.0,1.8,14.9,150.0,404.99,330.27
2018,3,28,7,15,614.5,52.0,1.95,15.15,202.0,482.28,396.14
2018,3,28,7,30,680.0,58.0,2.1,15.4,254.0,560.63,460.22
2018,3,28,7,45,724.0,61.5,2.2,15.65,307.0,628.65,511.74
2018,3,28,8,0,768.0,65.0,2.3,15.9,360.0,698.09,562.52
2018,3,28,8,15,798.0,67.5,2.4,16.15,411.5,755.79,603.1
2018,3,28,8,30,828.0,70.0,2.5,16.4,463.0,812.89,642.32
2018,3,28,8,45,850.0,72.5,2.55,16.6,511.5,853.43,668.71
2018,3,28,9,0,872.0,75.0,2.6,16.8,560.0,900.23,699.25
2018,3,28,9,15,889.5,76.0,2.55,17.05,604.0,938.71,722.5
2018,3,28,9,30,907.0,77.0,2.5,17.3,648.0,974.47,743.61
2018,3,28,9,45,922.5,76.0,2.5,17.55,686.5,1002.77,759.98
2018,3,28,10,0,938.0,75.0,2.5,17.8,725.0,1027.75,774.15
2018,3,28,10,15,946.0,76.0,2.5,18.05,756.5,1044.07,782.6
2018,3,28,10,30,954.0,77.0,2.5,18.3,788.0,1056.46,788.65
2018,3,28,10,45,959.0,78.5,2.45,18.6,812.0,1062.36,789.88
2018,3,28,11,0,964.0,80.0,2.4,18.9,836.0,1064.11,788.6
2018,3,28,11,15,967.0,80.5,2.45,19.15,852.0,1058.54,784.09
2018,3,28,11,30,970.0,81.0,2.5,19.4,868.0,1048.82,777.09
2018,3,28,11,45,971.5,81.5,2.55,19.65,876.5,1033.53,766.62
2018,3,28,12,0,973.0,82.0,2.6,19.9,885.0,1014.21,753.63
2018,3,28,12,15,972.5,82.5,2.65,20.1,885.0,989.09,737.05
2018,3,28,12,30,972.0,83.0,2.7,20.3,885.0,960.21,718.01
2018,3,28,12,45,969.5,83.0,2.8,20.45,876.5,925.46,695.54
2018,3,28,13,0,967.0,83.0,2.9,20.6,868.0,887.38,670.62
2018,3,28,13,15,962.0,82.5,3.0,20.65,850.5,843.66,641.82
2018,3,28,13,30,957.0,82.0,3.1,20.7,833.0,797.19,610.73
2018,3,28,13,45,950.5,82.0,3.15,20.75,809.0,747.64,576.77
2018,3,28,14,0,944.0,82.0,3.2,20.8,785.0,695.89,538.46
2018,3,28,14,15,935.5,80.5,3.3,20.75,753.5,639.58,495.74
2018,3,28,14,30,927.0,79.0,3.4,20.7,722.0,581.82,450.49
2018,3,28,14,45,915.0,78.0,3.5,20.6,684.0,521.64,401.87
2018,3,28,15,0,903.0,77.0,3.6,20.5,646.0,460.92,351.08
2018,3,28,15,15,888.0,75.5,3.6,20.5,603.0,398.39,297.0
2018,3,28,15,30,873.0,74.0,3.6,20.5,560.0,336.24,241.92
2018,3,28,15,45,852.0,71.5,3.75,19.95,512.0,272.42,185.71
2018,3,28,16,0,831.0,69.0,3.9,19.4,464.0,210.3,131.91
2018,3,28,16,15,802.5,66.5,3.85,18.9,413.0,144.12,79.67
2018,3,28,16,30,774.0,64.0,3.8,18.4,362.0,85.97,45.0
2018,3,28,16,45,734.0,60.0,3.8,17.9,309.5,47.15,36.03
2018,3,28,17,0,694.0,56.0,3.8,17.4,257.0,45.1,34.31
2018,3,28,17,15,631.5,51.0,3.65,16.9,205.5,42.08,31.6
2018,3,28,17,30,569.0,46.0,3.5,16.4,154.0,35.79,25.83
2018,3,28,17,45,416.5,39.0,3.35,15.85,105.0,31.12,21.24
2018,3,28,18,0,264.0,32.0,3.2,15.3,56.0,26.65,15.0
2018,3,28,18,15,150.0,19.5,3.1,15.05,31.0,17.74,0.0
2018,3,28,18,30,36.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,3,28,18,45,18.0,3.5,2.85,14.6,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,29,5,45,15.0,3.5,0.95,15.0,3.5,0.0,0.0
2018,3,29,6,0,30.0,7.0,1.0,15.0,7.0,6.37,0.0
2018,3,29,6,15,100.0,20.5,1.1,15.3,28.5,60.66,0.0
2018,3,29,6,30,170.0,34.0,1.2,15.6,50.0,150.0,106.74
2018,3,29,6,45,310.0,45.5,1.3,15.9,97.0,245.29,195.46
2018,3,29,7,0,450.0,57.0,1.4,16.2,144.0,360.42,292.88
2018,3,29,7,15,536.0,60.5,1.45,16.45,195.5,443.83,362.45
2018,3,29,7,30,622.0,64.0,1.5,16.7,247.0,533.52,434.24
2018,3,29,7,45,665.0,71.0,1.6,16.95,300.5,602.31,486.25
2018,3,29,8,0,708.0,78.0,1.7,17.2,354.0,672.82,537.34
2018,3,29,8,15,773.5,74.5,1.7,17.5,413.5,745.77,587.62
2018,3,29,8,30,839.0,71.0,1.7,17.8,473.0,824.67,640.34
2018,3,29,8,45,859.5,73.5,1.75,18.15,521.5,864.18,664.66
2018,3,29,9,0,880.0,76.0,1.8,18.5,570.0,909.83,693.19
2018,3,29,9,15,896.5,77.5,1.8,18.8,614.0,948.14,715.81
2018,3,29,9,30,913.0,79.0,1.8,19.1,658.0,983.63,736.35
2018,3,29,9,45,927.5,79.0,1.8,19.4,697.0,1012.21,752.18
2018,3,29,10,0,942.0,79.0,1.8,19.7,736.0,1037.38,765.82
2018,3,29,10,15,951.0,80.5,1.85,19.95,768.5,1055.2,775.63
2018,3,29,10,30,960.0,82.0,1.9,20.2,801.0,1069.07,783.1
2018,3,29,10,45,965.0,83.0,1.9,20.45,825.0,1074.23,784.45
2018,3,29,11,0,970.0,84.0,1.9,20.7,849.0,1075.23,783.42
2018,3,29,11,15,973.0,85.0,1.95,21.0,865.5,1070.03,779.24
2018,3,29,11,30,976.0,86.0,2.0,21.3,882.0,1060.65,772.61
2018,3,29,11,45,977.0,86.5,2.0,21.55,890.0,1044.62,761.38
2018,3,29,12,0,978.0,87.0,2.0,21.8,898.0,1024.57,747.76
2018,3,29,12,15,979.0,86.5,2.05,22.0,898.0,999.49,731.81
2018,3,29,12,30,980.0,86.0,2.1,22.2,898.0,970.58,713.4
2018,3,29,12,45,980.0,85.0,2.15,22.4,890.5,936.58,691.6
2018,3,29,13,0,980.0,84.0,2.2,22.6,883.0,899.07,667.38
2018,3,29,13,15,976.5,83.5,2.25,22.65,866.5,855.96,639.58
2018,3,29,13,30,973.0,83.0,2.3,22.7,850.0,809.93,609.5
2018,3,29,13,45,967.0,82.5,2.4,22.8,825.5,759.45,576.16
2018,3,29,14,0,961.0,82.0,2.5,22.9,801.0,706.7,538.36
2018,3,29,14,15,953.5,80.5,2.65,22.75,769.5,650.09,496.87
2018,3,29,14,30,946.0,79.0,2.8,22.6,738.0,591.89,452.55
2018,3,29,14,45,935.0,78.0,3.0,22.45,700.0,531.11,404.63
2018,3,29,15,0,924.0,77.0,3.2,22.3,662.0,469.65,354.18
2018,3,29,15,15,909.0,75.0,3.2,22.3,618.0,405.42,299.32
2018,3,29,15,30,894.0,73.0,3.2,22.3,574.0,341.57,243.38
2018,3,29,15,45,874.0,71.0,3.4,21.5,525.5,277.14,187.3
2018,3,29,16,0,854.0,69.0,3.6,20.7,477.0,214.24,133.32
2018,3,29,16,15,825.5,66.0,3.55,20.15,425.0,146.13,79.89
2018,3,29,16,30,797.0,63.0,3.5,19.6,373.0,86.12,44.29
2018,3,29,16,45,756.0,59.0,3.45,19.05,319.0,46.39,35.18
2018,3,29,17,0,715.0,55.0,3.4,18.5,265.0,44.27,33.43
2018,3,29,17,15,651.5,50.5,3.25,17.95,212.5,41.62,31.07
2018,3,29,17,30,588.0,46.0,3.1,17.4,160.0,35.76,25.71
2018,3,29,17,45,481.5,38.5,2.9,16.8,113.0,30.73,20.86
2018,3,29,18,0,375.0,31.0,2.7,16.2,66.0,25.71,14.58
2018,3,29,18,15,225.5,20.0,2.65,16.0,37.5,18.19,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.8,9.0,8.19,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.55,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,5,45,4.5,3.0,0.9,13.8,3.0,0.0,0.0
2018,3,30,6,0,9.0,6.0,0.8,13.9,6.0,8.76,0.0
2018,3,30,6,15,71.5,21.5,0.75,14.15,28.0,64.87,0.0
2018,3,30,6,30,134.0,37.0,0.7,14.4,50.0,126.48,92.02
2018,3,30,6,45,229.0,50.0,0.65,14.6,89.0,208.22,166.37
2018,3,30,7,0,324.0,63.0,0.6,14.8,128.0,291.02,237.08
2018,3,30,7,15,363.5,77.5,0.55,15.0,170.0,349.87,286.07
2018,3,30,7,30,403.0,92.0,0.5,15.2,212.0,411.81,335.37
2018,3,30,7,45,394.5,113.5,0.45,15.45,249.5,449.63,363.22
2018,3,30,8,0,386.0,135.0,0.4,15.7,287.0,485.03,388.08
2018,3,30,8,15,400.5,152.0,0.35,16.05,328.5,531.62,420.51
2018,3,30,8,30,415.0,169.0,0.3,16.4,370.0,577.7,451.27
2018,3,30,8,45,435.5,184.0,0.25,16.8,413.5,626.02,482.7
2018,3,30,9,0,456.0,199.0,0.2,17.2,457.0,673.69,512.7
2018,3,30,9,15,450.5,218.5,0.2,17.45,489.5,700.95,528.42
2018,3,30,9,30,445.0,238.0,0.2,17.7,522.0,725.66,542.48
2018,3,30,9,45,418.5,263.0,0.25,18.0,542.5,733.2,545.06
2018,3,30,10,0,392.0,288.0,0.3,18.3,563.0,720.43,534.8
2018,3,30,10,15,392.0,301.0,0.35,18.5,586.0,735.63,544.33
2018,3,30,10,30,392.0,314.0,0.4,18.7,609.0,748.8,552.15
2018,3,30,10,45,427.0,310.5,0.45,18.95,641.0,793.68,581.58
2018,3,30,11,0,462.0,307.0,0.5,19.2,673.0,819.86,598.46
2018,3,30,11,15,474.0,311.0,0.5,19.4,693.0,828.19,602.59
2018,3,30,11,30,486.0,315.0,0.5,19.6,713.0,833.83,605.3
2018,3,30,11,45,594.0,271.0,0.55,19.85,762.5,880.09,637.8
2018,3,30,12,0,702.0,227.0,0.6,20.1,812.0,925.33,668.06
2018,3,30,12,15,765.5,196.0,0.65,20.3,833.5,930.55,671.12
2018,3,30,12,30,829.0,165.0,0.7,20.5,855.0,924.54,667.81
2018,3,30,12,45,738.5,205.0,0.75,20.75,815.0,860.91,627.67
2018,3,30,13,0,648.0,245.0,0.8,21.0,775.0,793.18,582.31
2018,3,30,13,15,652.0,235.0,0.95,21.15,759.5,756.11,560.13
2018,3,30,13,30,656.0,225.0,1.1,21.3,744.0,716.7,535.04
2018,3,30,13,45,673.5,210.5,1.25,21.4,730.0,680.36,511.39
2018,3,30,14,0,691.0,196.0,1.4,21.5,716.0,640.69,484.28
2018,3,30,14,15,626.5,210.5,1.5,21.5,667.0,574.79,436.29
2018,3,30,14,30,562.0,225.0,1.6,21.5,618.0,511.6,389.31
2018,3,30,14,45,575.5,203.5,1.75,21.45,587.5,462.98,352.4
2018,3,30,15,0,589.0,182.0,1.9,21.4,557.0,414.07,313.47
2018,3,30,15,15,621.5,159.5,1.9,21.4,531.0,367.06,273.66
2018,3,30,15,30,654.0,137.0,1.9,21.4,505.0,315.64,228.77
2018,3,30,15,45,528.0,155.0,2.1,21.05,435.5,253.43,180.03
2018,3,30,16,0,402.0,173.0,2.3,20.7,366.0,206.31,145.36
2018,3,30,16,15,380.5,154.5,2.35,20.2,321.5,158.91,108.93
2018,3,30,16,30,359.0,136.0,2.4,19.7,277.0,114.56,79.72
2018,3,30,16,45,364.5,115.5,2.45,19.2,241.0,81.62,65.82
2018,3,30,17,0,370.0,95.0,2.5,18.7,205.0,68.75,54.8
2018,3,30,17,15,333.0,80.0,2.5,18.05,164.0,59.07,46.35
2018,3,30,17,30,296.0,65.0,2.5,17.4,123.0,48.96,37.26
2018,3,30,17,45,230.5,50.0,2.55,16.8,87.0,38.33,27.44
2018,3,30,18,0,165.0,35.0,2.6,16.2,51.0,27.29,16.15
2018,3,30,18,15,94.5,21.0,2.65,15.9,29.0,16.65,0.0
2018,3,30,18,30,24.0,7.0,2.7,15.6,7.0,6.37,0.0
2018,3,30,18,45,12.0,3.5,2.75,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,2.25,12.75,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,2.3,12.8,6.0,8.04,0.0
2018,3,31,6,15,58.0,22.0,2.35,13.05,27.5,60.14,0.0
2018,3,31,6,30,109.0,38.0,2.4,13.3,49.0,114.99,85.38
2018,3,31,6,45,85.5,32.0,2.45,13.5,44.0,91.57,71.94
2018,3,31,7,0,62.0,26.0,2.5,13.7,39.0,71.3,56.24
2018,3,31,7,15,31.0,35.5,2.5,13.9,42.0,58.2,45.05
2018,3,31,7,30,0.0,45.0,2.5,14.1,45.0,39.69,28.48
2018,3,31,7,45,0.0,70.5,2.5,14.3,70.5,62.5,47.9
2018,3,31,8,0,0.0,96.0,2.5,14.5,96.0,87.29,68.69
2018,3,31,8,15,9.5,131.5,2.45,14.7,136.0,130.59,104.96
2018,3,31,8,30,19.0,167.0,2.4,14.9,176.0,174.98,141.42
2018,3,31,8,45,33.5,201.0,2.4,15.05,219.0,237.77,192.28
2018,3,31,9,0,48.0,235.0,2.4,15.2,262.0,288.87,232.69
2018,3,31,9,15,53.5,256.0,2.4,15.4,288.5,316.42,253.58
2018,3,31,9,30,59.0,277.0,2.4,15.6,315.0,343.89,274.24
2018,3,31,9,45,62.0,295.0,2.35,15.75,337.0,365.25,289.85
2018,3,31,10,0,65.0,313.0,2.3,15.9,359.0,386.33,305.14
2018,3,31,10,15,74.0,331.5,2.35,16.05,386.0,413.64,325.48
2018,3,31,10,30,83.0,350.0,2.4,16.2,413.0,440.55,345.33
2018,3,31,10,45,80.0,359.0,2.45,16.35,421.0,444.23,347.23
2018,3,31,11,0,77.0,368.0,2.5,16.5,429.0,447.52,349.02
2018,3,31,11,15,83.5,379.5,2.6,16.6,447.0,462.59,360.2
2018,3,31,11,30,90.0,391.0,2.7,16.7,465.0,476.93,370.79
2018,3,31,11,45,117.0,400.5,2.8,16.85,497.5,523.56,405.87
2018,3,31,12,0,144.0,410.0,2.9,17.0,530.0,551.98,427.19
2018,3,31,12,15,176.5,410.0,3.0,17.0,557.5,573.55,444.0
2018,3,31,12,30,209.0,410.0,3.1,17.0,585.0,592.56,458.89
2018,3,31,12,45,239.0,401.5,3.2,17.05,599.5,598.15,463.86
2018,3,31,13,0,269.0,393.0,3.3,17.1,614.0,610.36,473.54
2018,3,31,13,15,274.0,383.0,3.35,17.0,604.5,587.83,457.31
2018,3,31,13,30,279.0,373.0,3.4,16.9,595.0,564.18,440.26
2018,3,31,13,45,307.0,354.0,3.5,16.85,591.5,547.27,428.5
2018,3,31,14,0,335.0,335.0,3.6,16.8,588.0,527.34,414.03
2018,3,31,14,15,318.5,324.5,3.65,16.65,557.0,485.16,381.71
2018,3,31,14,30,302.0,314.0,3.7,16.5,526.0,444.13,349.85
2018,3,31,14,45,271.0,300.5,3.8,16.4,483.5,394.87,311.13
2018,3,31,15,0,240.0,287.0,3.9,16.3,441.0,348.73,274.41
2018,3,31,15,15,203.0,268.0,3.9,16.3,392.0,300.56,235.74
2018,3,31,15,30,166.0,249.0,3.9,16.3,343.0,256.92,200.73
2018,3,31,15,45,204.5,224.5,3.95,15.9,330.5,232.34,179.0
2018,3,31,16,0,243.0,200.0,4.0,15.5,318.0,200.09,150.52
2018,3,31,16,15,195.5,175.0,4.0,15.25,263.0,159.48,119.77
2018,3,31,16,30,148.0,150.0,4.0,15.0,208.0,122.39,93.78
2018,3,31,16,45,114.5,125.0,4.0,14.75,166.0,95.82,79.54
2018,3,31,17,0,81.0,100.0,4.0,14.5,124.0,78.38,64.28
2018,3,31,17,15,82.5,86.0,3.95,14.15,106.5,67.98,55.0
2018,3,31,17,30,84.0,72.0,3.9,13.8,89.0,57.26,45.17
2018,3,31,17,45,64.0,53.0,3.85,13.5,63.5,42.81,31.79
2018,3,31,18,0,44.0,34.0,3.8,13.2,38.0,28.04,17.26
2018,3,31,18,15,22.5,19.5,3.8,13.0,21.5,16.27,0.0
2018,3,31,18,30,1.0,5.0,3.8,12.8,5.0,4.55,0.0
2018,3,31,18,45,0.5,2.5,3.75,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,5,45,24.5,5.0,4.2,11.9,5.0,0.0,0.0
2018,4,1,6,0,49.0,10.0,4.3,12.1,10.0,27.24,0.0
2018,4,1,6,15,163.5,25.0,4.4,12.35,40.0,116.71,7.8
2018,4,1,6,30,278.0,40.0,4.5,12.6,70.0,209.28,161.61
2018,4,1,6,45,371.0,51.0,4.6,12.85,114.5,287.14,235.56
2018,4,1,7,0,464.0,62.0,4.7,13.1,159.0,376.52,314.83
2018,4,1,7,15,530.0,70.0,4.65,13.3,210.5,453.57,381.59
2018,4,1,7,30,596.0,78.0,4.6,13.5,262.0,535.4,449.74
2018,4,1,7,45,650.5,82.0,4.55,13.7,316.5,608.15,507.66
2018,4,1,8,0,705.0,86.0,4.5,13.9,371.0,683.38,564.46
2018,4,1,8,15,737.0,90.5,4.45,14.1,422.5,742.7,607.3
2018,4,1,8,30,769.0,95.0,4.4,14.3,474.0,797.24,645.48
2018,4,1,8,45,791.5,98.5,4.35,14.55,522.0,846.02,678.41
2018,4,1,9,0,814.0,102.0,4.3,14.8,570.0,892.98,709.37
2018,4,1,9,15,783.5,119.5,4.3,15.0,597.5,903.95,714.52
2018,4,1,9,30,753.0,137.0,4.3,15.2,625.0,916.34,721.03
2018,4,1,9,45,792.0,132.5,4.3,15.4,671.5,954.56,745.99
2018,4,1,10,0,831.0,128.0,4.3,15.6,718.0,997.02,773.51
2018,4,1,10,15,868.5,119.0,4.4,15.7,759.0,1029.8,795.33
2018,4,1,10,30,906.0,110.0,4.5,15.8,800.0,1048.38,807.44
2018,4,1,10,45,912.0,111.0,4.6,15.9,823.5,1053.89,810.77
2018,4,1,11,0,918.0,112.0,4.7,16.0,847.0,1055.46,811.62
2018,4,1,11,15,922.5,112.5,4.8,16.1,863.5,1050.98,808.45
2018,4,1,11,30,927.0,113.0,4.9,16.2,880.0,1042.51,802.69
2018,4,1,11,45,929.0,113.5,5.0,16.3,888.0,1027.64,792.59
2018,4,1,12,0,931.0,114.0,5.1,16.4,896.0,1008.9,779.89
2018,4,1,12,15,931.5,113.5,5.3,16.45,896.0,983.95,763.74
2018,4,1,12,30,932.0,113.0,5.5,16.5,896.0,955.41,744.9
2018,4,1,12,45,930.5,112.5,5.65,16.5,887.5,921.65,721.97
2018,4,1,13,0,929.0,112.0,5.8,16.5,879.0,884.66,696.5
2018,4,1,13,15,925.0,111.0,5.95,16.45,862.0,842.16,666.85
2018,4,1,13,30,921.0,110.0,6.1,16.4,845.0,796.98,634.87
2018,4,1,13,45,914.5,108.5,6.25,16.35,820.5,747.1,598.29
2018,4,1,14,0,908.0,107.0,6.4,16.3,796.0,695.21,557.73
2018,4,1,14,15,899.0,105.5,6.55,16.2,764.5,640.02,513.57
2018,4,1,14,30,890.0,104.0,6.7,16.1,733.0,583.55,467.06
2018,4,1,14,45,878.5,102.0,6.8,16.0,695.0,524.37,416.91
2018,4,1,15,0,867.0,100.0,6.9,15.9,657.0,462.77,363.32
2018,4,1,15,15,850.0,97.5,6.9,15.9,613.0,399.68,306.93
2018,4,1,15,30,833.0,95.0,6.9,15.9,569.0,337.39,250.13
2018,4,1,15,45,811.0,92.0,7.1,15.55,521.0,274.56,193.17
2018,4,1,16,0,789.0,89.0,7.3,15.2,473.0,213.75,139.25
2018,4,1,16,15,757.5,85.0,7.3,15.0,421.5,153.32,90.78
2018,4,1,16,30,726.0,81.0,7.3,14.8,370.0,91.64,51.97
2018,4,1,16,45,680.5,76.0,7.3,14.55,316.5,54.34,42.92
2018,4,1,17,0,635.0,71.0,7.3,14.3,263.0,52.28,41.15
2018,4,1,17,15,564.0,65.0,7.2,14.05,211.0,49.26,38.41
2018,4,1,17,30,493.0,59.0,7.1,13.8,159.0,46.3,35.5
2018,4,1,17,45,381.5,49.5,7.05,13.55,113.0,40.08,29.43
2018,4,1,18,0,270.0,40.0,7.0,13.3,67.0,31.36,20.19
2018,4,1,18,15,157.5,24.5,7.0,13.2,38.0,19.48,0.0
2018,4,1,18,30,45.0,9.0,7.0,13.1,9.0,8.19,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.95,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.8,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.7,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.25,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.1,12.55,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.2,12.7,11.0,25.46,0.0
2018,4,2,6,15,121.5,25.5,6.3,12.85,37.0,100.73,27.17
2018,4,2,6,30,199.0,41.0,6.4,13.0,63.0,171.99,133.64
2018,4,2,6,45,222.5,57.0,6.55,13.2,94.5,213.66,175.19
2018,4,2,7,0,246.0,73.0,6.7,13.4,126.0,245.5,205.76
2018,4,2,7,15,239.0,91.0,6.7,13.55,154.0,273.73,231.35
2018,4,2,7,30,232.0,109.0,6.7,13.7,182.0,300.55,254.49
2018,4,2,7,45,222.5,136.5,6.75,13.85,216.5,336.31,283.86
2018,4,2,8,0,213.0,164.0,6.8,14.0,251.0,369.99,310.67
2018,4,2,8,15,269.5,179.0,6.7,14.15,303.5,440.56,368.72
2018,4,2,8,30,326.0,194.0,6.6,14.3,356.0,514.51,428.19
2018,4,2,8,45,311.5,218.0,6.55,14.45,385.0,538.58,445.06
2018,4,2,9,0,297.0,242.0,6.5,14.6,414.0,560.23,459.87
2018,4,2,9,15,366.5,241.5,6.45,14.75,469.5,630.11,514.92
2018,4,2,9,30,436.0,241.0,6.4,14.9,525.0,720.51,584.09
2018,4,2,9,45,617.0,187.5,6.4,15.0,614.5,851.81,685.93
2018,4,2,10,0,798.0,134.0,6.4,15.1,704.0,971.34,772.3
2018,4,2,10,15,849.0,118.5,6.3,15.2,748.0,1009.99,797.62
2018,4,2,10,30,900.0,103.0,6.2,15.3,792.0,1034.78,813.16
2018,4,2,10,45,906.0,103.5,6.1,15.35,815.0,1039.76,814.75
2018,4,2,11,0,912.0,104.0,6.0,15.4,838.0,1040.84,813.79
2018,4,2,11,15,916.0,104.5,5.9,15.5,854.0,1035.96,808.62
2018,4,2,11,30,920.0,105.0,5.8,15.6,870.0,1027.13,800.83
2018,4,2,11,45,923.0,105.5,5.7,15.7,878.5,1013.4,789.75
2018,4,2,12,0,926.0,106.0,5.6,15.8,887.0,995.79,776.09
2018,4,2,12,15,926.5,105.5,5.6,15.8,887.0,971.02,758.47
2018,4,2,12,30,927.0,105.0,5.6,15.8,887.0,942.68,738.35
2018,4,2,12,45,924.5,105.5,5.6,15.85,878.5,909.3,714.47
2018,4,2,13,0,922.0,106.0,5.6,15.9,870.0,872.75,688.27
2018,4,2,13,15,917.0,106.0,5.65,15.85,853.5,830.76,658.48
2018,4,2,13,30,912.0,106.0,5.7,15.8,837.0,786.18,626.54
2018,4,2,13,45,903.5,106.5,5.7,15.75,813.0,737.24,590.19
2018,4,2,14,0,895.0,107.0,5.7,15.7,789.0,686.45,550.08
2018,4,2,14,15,884.5,106.0,5.7,15.6,757.0,631.49,505.92
2018,4,2,14,30,874.0,105.0,5.7,15.5,725.0,575.42,459.7
2018,4,2,14,45,859.0,104.5,5.65,15.4,687.0,515.66,409.19
2018,4,2,15,0,844.0,104.0,5.6,15.3,649.0,456.13,357.44
2018,4,2,15,15,819.5,103.0,5.6,15.3,603.0,392.94,301.54
2018,4,2,15,30,795.0,102.0,5.6,15.3,557.0,331.49,246.09
2018,4,2,15,45,780.0,95.0,5.55,15.0,510.0,269.27,189.76
2018,4,2,16,0,765.0,88.0,5.5,14.7,463.0,208.31,135.69
2018,4,2,16,15,707.0,86.0,5.45,14.4,403.5,143.52,84.82
2018,4,2,16,30,649.0,84.0,5.4,14.1,344.0,89.84,52.74
2018,4,2,16,45,600.5,79.5,5.35,13.85,293.5,56.38,44.85
2018,4,2,17,0,552.0,75.0,5.3,13.6,243.0,54.89,43.62
2018,4,2,17,15,501.0,66.5,5.2,13.25,196.5,50.09,39.29
2018,4,2,17,30,450.0,58.0,5.1,12.9,150.0,45.1,34.6
2018,4,2,17,45,357.0,48.5,5.0,12.55,108.0,38.91,28.6
2018,4,2,18,0,264.0,39.0,4.9,12.2,66.0,30.51,19.82
2018,4,2,18,15,155.0,24.5,4.7,12.05,38.0,19.44,0.0
2018,4,2,18,30,46.0,10.0,4.5,11.9,10.0,9.1,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.8,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
