Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.36,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.63,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.8,6.0,5.26,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.8,9.0,7.9,1.0
2018,5,3,6,15,0.0,13.0,3.15,11.85,13.0,11.41,4.15
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,14.94,7.29
2018,5,3,6,45,0.0,22.0,3.05,11.9,22.0,19.35,11.16
2018,5,3,7,0,0.0,27.0,3.0,11.9,27.0,23.77,14.98
2018,5,3,7,15,0.0,32.0,3.0,11.95,32.0,28.2,18.76
2018,5,3,7,30,0.0,37.0,3.0,12.0,37.0,32.63,22.51
2018,5,3,7,45,0.0,44.5,3.0,12.05,44.5,39.28,28.11
2018,5,3,8,0,0.0,52.0,3.0,12.1,52.0,45.95,33.68
2018,5,3,8,15,0.0,65.5,3.05,12.2,65.5,57.95,43.71
2018,5,3,8,30,0.0,79.0,3.1,12.3,79.0,69.98,53.67
2018,5,3,8,45,1.0,112.5,3.1,12.4,113.0,101.44,79.8
2018,5,3,9,0,2.0,146.0,3.1,12.5,147.0,133.79,106.32
2018,5,3,9,15,7.0,191.5,3.15,12.55,196.5,181.88,145.53
2018,5,3,9,30,12.0,237.0,3.2,12.6,246.0,230.61,184.63
2018,5,3,9,45,18.5,271.5,3.25,12.7,286.0,270.31,216.04
2018,5,3,10,0,25.0,306.0,3.3,12.8,326.0,326.23,259.8
2018,5,3,10,15,27.5,323.5,3.3,12.9,346.5,345.39,274.16
2018,5,3,10,30,30.0,341.0,3.3,13.0,367.0,364.23,288.32
2018,5,3,10,45,33.0,355.0,3.3,13.15,384.0,379.55,299.69
2018,5,3,11,0,36.0,369.0,3.3,13.3,401.0,394.44,310.72
2018,5,3,11,15,59.0,398.5,3.35,13.4,452.0,444.38,349.31
2018,5,3,11,30,82.0,428.0,3.4,13.5,503.0,492.9,386.2
2018,5,3,11,45,114.5,445.5,3.4,13.65,551.5,549.44,428.79
2018,5,3,12,0,147.0,463.0,3.4,13.8,600.0,589.66,458.79
2018,5,3,12,15,150.5,462.5,3.45,13.9,602.5,583.2,453.75
2018,5,3,12,30,154.0,462.0,3.5,14.0,605.0,575.8,448.29
2018,5,3,12,45,138.0,454.0,3.55,14.15,581.0,543.9,424.08
2018,5,3,13,0,122.0,446.0,3.6,14.3,557.0,512.75,400.43
2018,5,3,13,15,114.0,435.5,3.65,14.4,537.5,486.51,380.67
2018,5,3,13,30,106.0,425.0,3.7,14.5,518.0,457.41,358.64
2018,5,3,13,45,149.5,399.5,3.7,14.6,527.0,458.2,360.3
2018,5,3,14,0,193.0,374.0,3.7,14.7,536.0,451.82,356.03
2018,5,3,14,15,285.0,341.5,3.7,14.75,570.5,463.6,365.76
2018,5,3,14,30,377.0,309.0,3.7,14.8,605.0,465.39,366.65
2018,5,3,14,45,358.0,306.0,3.65,14.85,576.5,427.74,335.87
2018,5,3,15,0,339.0,303.0,3.6,14.9,548.0,391.44,305.94
2018,5,3,15,15,419.0,256.0,3.6,14.9,540.5,356.31,275.23
2018,5,3,15,30,499.0,209.0,3.6,14.9,533.0,314.32,237.02
2018,5,3,15,45,588.5,165.0,3.6,14.9,519.5,267.6,192.86
2018,5,3,16,0,678.0,121.0,3.6,14.9,506.0,209.4,138.73
2018,5,3,16,15,705.5,105.0,3.65,14.75,473.5,154.9,93.25
2018,5,3,16,30,733.0,89.0,3.7,14.6,441.0,102.77,59.46
2018,5,3,16,45,632.0,97.5,3.75,14.45,376.0,65.95,52.99
2018,5,3,17,0,531.0,106.0,3.8,14.3,311.0,74.72,60.97
2018,5,3,17,15,455.5,97.5,3.9,14.1,255.0,69.68,56.66
2018,5,3,17,30,380.0,89.0,4.0,13.9,199.0,64.66,52.25
2018,5,3,17,45,321.5,76.0,4.15,13.65,156.0,56.23,44.63
2018,5,3,18,0,263.0,63.0,4.3,13.4,113.0,47.46,36.49
2018,5,3,18,15,169.5,47.5,4.35,13.15,76.0,37.72,27.24
2018,5,3,18,30,76.0,32.0,4.4,12.9,39.0,25.69,14.79
2018,5,3,18,45,38.0,18.0,4.4,12.7,21.5,15.1,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.64,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.35,11.05,5.0,4.55,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.3,10.0,8.79,0.0
2018,5,4,5,45,8.0,24.5,3.05,11.55,25.5,26.32,14.96
2018,5,4,6,0,16.0,39.0,3.4,11.8,41.0,44.84,32.05
2018,5,4,6,15,16.0,55.0,3.45,12.05,58.0,61.91,47.36
2018,5,4,6,30,16.0,71.0,3.5,12.3,75.0,78.74,62.23
2018,5,4,6,45,18.5,95.5,3.55,12.5,101.0,100.47,81.01
2018,5,4,7,0,21.0,120.0,3.6,12.7,127.0,126.97,103.49
2018,5,4,7,15,32.0,141.0,3.2,13.0,154.0,164.73,135.13
2018,5,4,7,30,43.0,162.0,2.8,13.3,181.0,195.41,160.27
2018,5,4,7,45,34.0,169.0,2.35,13.55,185.0,195.57,159.31
2018,5,4,8,0,25.0,176.0,1.9,13.8,189.0,195.26,157.93
2018,5,4,8,15,15.5,183.0,1.6,14.1,191.5,183.1,146.9
2018,5,4,8,30,6.0,190.0,1.3,14.4,194.0,181.12,144.17
2018,5,4,8,45,11.5,215.0,1.0,14.7,223.0,210.27,166.86
2018,5,4,9,0,17.0,240.0,0.7,15.0,252.0,239.65,188.99
2018,5,4,9,15,42.5,281.0,0.8,15.3,313.0,320.65,251.77
2018,5,4,9,30,68.0,322.0,0.9,15.6,374.0,388.58,302.78
2018,5,4,9,45,97.5,356.0,1.0,15.9,434.0,453.19,350.5
2018,5,4,10,0,127.0,390.0,1.1,16.2,494.0,534.96,409.48
2018,5,4,10,15,164.5,403.0,1.4,16.35,542.5,584.35,446.3
2018,5,4,10,30,202.0,416.0,1.7,16.5,591.0,633.05,482.6
2018,5,4,10,45,270.5,410.5,1.95,16.65,650.5,708.23,537.84
2018,5,4,11,0,339.0,405.0,2.2,16.8,710.0,765.28,579.78
2018,5,4,11,15,362.5,402.0,2.3,16.9,732.5,777.59,588.5
2018,5,4,11,30,386.0,399.0,2.4,17.0,755.0,787.64,596.06
2018,5,4,11,45,431.0,387.0,2.5,17.1,786.5,817.35,617.66
2018,5,4,12,0,476.0,375.0,2.6,17.2,818.0,832.67,629.3
2018,5,4,12,15,543.5,333.5,2.6,17.3,838.5,836.76,633.65
2018,5,4,12,30,611.0,292.0,2.6,17.4,859.0,835.71,634.42
2018,5,4,12,45,438.5,362.0,2.65,17.5,766.5,727.21,554.16
2018,5,4,13,0,266.0,432.0,2.7,17.6,674.0,622.3,475.51
2018,5,4,13,15,292.5,413.5,2.8,17.65,675.0,608.94,467.47
2018,5,4,13,30,319.0,395.0,2.9,17.7,676.0,593.03,456.69
2018,5,4,13,45,498.5,310.0,3.0,17.7,735.5,624.67,483.31
2018,5,4,14,0,678.0,225.0,3.1,17.7,795.0,636.95,494.16
2018,5,4,14,15,769.0,173.0,3.3,17.6,796.5,607.75,472.66
2018,5,4,14,30,860.0,121.0,3.5,17.5,798.0,568.92,442.45
2018,5,4,14,45,833.0,124.5,3.7,17.4,755.0,507.82,393.07
2018,5,4,15,0,806.0,128.0,3.9,17.3,712.0,449.25,344.19
2018,5,4,15,15,796.0,122.5,3.9,17.3,670.5,391.14,293.79
2018,5,4,15,30,786.0,117.0,3.9,17.3,629.0,333.26,242.49
2018,5,4,15,45,754.0,116.0,4.2,16.85,578.0,274.15,191.1
2018,5,4,16,0,722.0,115.0,4.5,16.4,527.0,212.88,139.12
2018,5,4,16,15,714.5,104.0,4.55,16.15,480.5,155.41,92.84
2018,5,4,16,30,707.0,93.0,4.6,15.9,434.0,98.95,56.59
2018,5,4,16,45,682.5,85.5,4.7,15.6,384.0,57.61,45.4
2018,5,4,17,0,658.0,78.0,4.8,15.3,334.0,54.08,42.49
2018,5,4,17,15,624.5,74.0,4.8,15.0,288.5,52.88,41.57
2018,5,4,17,30,591.0,70.0,4.8,14.7,243.0,51.69,40.57
2018,5,4,17,45,520.0,62.0,4.75,14.35,192.0,47.01,36.33
2018,5,4,18,0,449.0,54.0,4.7,14.0,141.0,42.18,31.76
2018,5,4,18,15,347.5,44.5,4.6,13.8,99.5,35.78,25.53
2018,5,4,18,30,246.0,35.0,4.5,13.6,58.0,27.44,16.42
2018,5,4,18,45,142.5,21.5,4.35,13.4,33.0,17.08,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.2,8.0,7.28,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.15,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,12.0,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,3.7,12.1,6.0,5.26,0.0
2018,5,5,5,45,0.0,12.0,3.7,12.2,12.0,10.54,2.72
2018,5,5,6,0,0.0,18.0,3.7,12.3,18.0,15.82,7.7
2018,5,5,6,15,0.0,24.5,3.6,12.35,24.5,21.56,12.84
2018,5,5,6,30,0.0,31.0,3.5,12.4,31.0,27.3,17.94
2018,5,5,6,45,0.0,44.5,3.45,12.45,44.5,39.25,28.3
2018,5,5,7,0,0.0,58.0,3.4,12.5,58.0,51.22,38.57
2018,5,5,7,15,0.0,87.5,3.4,12.55,87.5,78.45,61.73
2018,5,5,7,30,0.0,117.0,3.4,12.6,117.0,106.82,85.52
2018,5,5,7,45,2.0,136.0,3.45,12.7,137.0,126.36,101.63
2018,5,5,8,0,4.0,155.0,3.5,12.8,157.0,146.05,117.69
2018,5,5,8,15,12.5,189.0,3.45,13.0,196.5,186.52,150.86
2018,5,5,8,30,21.0,223.0,3.4,13.2,236.0,227.64,183.99
2018,5,5,8,45,28.5,250.5,3.35,13.4,269.5,276.52,222.76
2018,5,5,9,0,36.0,278.0,3.3,13.6,303.0,312.22,250.43
2018,5,5,9,15,39.5,297.5,3.05,13.8,326.5,335.39,267.64
2018,5,5,9,30,43.0,317.0,2.8,14.0,350.0,358.4,284.54
2018,5,5,9,45,44.0,329.5,2.6,14.25,364.5,371.19,293.26
2018,5,5,10,0,45.0,342.0,2.4,14.5,379.0,383.74,301.76
2018,5,5,10,15,37.5,340.5,2.4,14.55,372.0,372.72,292.5
2018,5,5,10,30,30.0,339.0,2.4,14.6,365.0,361.62,283.34
2018,5,5,10,45,39.0,364.0,2.4,14.7,398.5,394.31,308.15
2018,5,5,11,0,48.0,389.0,2.4,14.8,432.0,426.32,332.01
2018,5,5,11,15,49.0,396.5,2.65,14.7,441.0,431.8,336.34
2018,5,5,11,30,50.0,404.0,2.9,14.6,450.0,436.81,340.47
2018,5,5,11,45,49.5,402.5,3.15,14.5,448.5,430.97,336.43
2018,5,5,12,0,49.0,401.0,3.4,14.4,447.0,424.9,332.23
2018,5,5,12,15,40.5,357.0,3.7,14.25,395.0,370.6,291.15
2018,5,5,12,30,32.0,313.0,4.0,14.1,343.0,317.85,250.71
2018,5,5,12,45,20.5,264.0,4.35,13.95,283.0,259.45,205.14
2018,5,5,13,0,9.0,215.0,4.7,13.8,223.0,199.29,157.31
2018,5,5,13,15,11.5,241.5,4.85,13.7,251.5,223.98,177.42
2018,5,5,13,30,14.0,268.0,5.0,13.6,280.0,248.05,196.87
2018,5,5,13,45,19.0,286.0,5.1,13.45,302.0,265.65,211.26
2018,5,5,14,0,24.0,304.0,5.2,13.3,324.0,282.58,225.12
2018,5,5,14,15,39.0,321.0,5.3,13.35,352.5,301.75,240.73
2018,5,5,14,30,54.0,338.0,5.4,13.4,381.0,318.33,254.12
2018,5,5,14,45,105.0,325.5,5.5,13.4,403.5,323.95,258.77
2018,5,5,15,0,156.0,313.0,5.6,13.4,426.0,324.77,258.79
2018,5,5,15,15,337.5,259.0,5.6,13.4,485.0,331.64,260.52
2018,5,5,15,30,519.0,205.0,5.6,13.4,544.0,317.15,241.55
2018,5,5,15,45,542.0,183.0,5.5,13.6,514.0,269.96,198.27
2018,5,5,16,0,565.0,161.0,5.4,13.8,484.0,220.13,153.4
2018,5,5,16,15,482.5,164.5,5.35,13.8,423.0,173.19,118.6
2018,5,5,16,30,400.0,168.0,5.3,13.8,362.0,136.04,97.23
2018,5,5,16,45,422.5,143.5,5.2,13.8,327.5,97.04,80.56
2018,5,5,17,0,445.0,119.0,5.1,13.8,293.0,82.69,68.13
2018,5,5,17,15,442.5,102.5,5.2,13.6,254.5,72.97,59.69
2018,5,5,17,30,440.0,86.0,5.3,13.4,216.0,62.67,50.59
2018,5,5,17,45,413.5,73.5,5.35,13.25,176.5,54.66,43.33
2018,5,5,18,0,387.0,61.0,5.4,13.1,137.0,46.27,35.52
2018,5,5,18,15,294.0,49.0,5.3,12.9,97.0,37.71,27.36
2018,5,5,18,30,201.0,37.0,5.2,12.7,57.0,28.91,17.94
2018,5,5,18,45,114.0,22.5,5.15,12.5,32.5,17.83,0.0
2018,5,5,19,0,27.0,8.0,5.1,12.3,8.0,7.28,0.0
2018,5,5,19,15,13.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,27.0,9.5,3.8,11.65,11.0,15.21,0.0
2018,5,6,5,30,54.0,19.0,4.0,11.8,22.0,42.17,0.0
2018,5,6,5,45,133.0,35.5,4.2,11.95,53.5,97.85,70.58
2018,5,6,6,0,212.0,52.0,4.4,12.1,85.0,165.29,131.28
2018,5,6,6,15,219.0,69.0,4.35,12.2,114.0,190.54,156.14
2018,5,6,6,30,226.0,86.0,4.3,12.3,143.0,224.86,187.44
2018,5,6,6,45,137.5,104.0,4.3,12.45,141.0,194.93,162.68
2018,5,6,7,0,49.0,122.0,4.3,12.6,139.0,154.4,127.26
2018,5,6,7,15,44.5,145.5,4.25,12.75,163.0,177.89,146.69
2018,5,6,7,30,40.0,169.0,4.2,12.9,187.0,200.7,165.06
2018,5,6,7,45,69.5,199.0,4.2,13.05,234.5,256.61,211.35
2018,5,6,8,0,99.0,229.0,4.2,13.2,282.0,314.58,258.43
2018,5,6,8,15,207.5,232.0,4.25,13.4,356.5,424.97,348.95
2018,5,6,8,30,316.0,235.0,4.3,13.6,431.0,544.24,443.59
2018,5,6,8,45,531.5,189.5,4.4,13.75,547.5,714.65,577.55
2018,5,6,9,0,747.0,144.0,4.5,13.9,664.0,886.43,703.56
2018,5,6,9,15,785.5,137.0,4.6,14.1,712.0,925.56,729.26
2018,5,6,9,30,824.0,130.0,4.7,14.3,760.0,968.56,758.47
2018,5,6,9,45,864.0,118.0,4.8,14.45,804.5,994.63,775.67
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,1028.97,798.84
2018,5,6,10,15,757.0,183.5,5.05,14.7,820.0,986.23,768.31
2018,5,6,10,30,610.0,261.0,5.2,14.8,791.0,917.65,718.18
2018,5,6,10,45,598.0,280.5,5.3,14.9,810.0,920.38,719.45
2018,5,6,11,0,586.0,300.0,5.4,15.0,829.0,918.21,716.92
2018,5,6,11,15,507.0,342.0,5.45,15.05,804.5,872.09,680.74
2018,5,6,11,30,428.0,384.0,5.5,15.1,780.0,823.66,642.94
2018,5,6,11,45,448.0,380.5,5.55,15.15,797.0,826.07,645.23
2018,5,6,12,0,468.0,377.0,5.6,15.2,814.0,825.61,645.19
2018,5,6,12,15,555.0,335.5,5.55,15.2,853.0,847.71,663.35
2018,5,6,12,30,642.0,294.0,5.5,15.2,892.0,863.39,676.47
2018,5,6,12,45,594.0,305.5,5.5,15.2,854.0,805.72,633.0
2018,5,6,13,0,546.0,317.0,5.5,15.2,816.0,750.41,591.15
2018,5,6,13,15,424.0,362.0,5.35,15.15,745.0,667.75,526.23
2018,5,6,13,30,302.0,407.0,5.2,15.1,674.0,590.07,464.72
2018,5,6,13,45,363.0,369.5,5.1,15.05,682.0,579.45,457.83
2018,5,6,14,0,424.0,332.0,5.0,15.0,690.0,564.31,446.62
2018,5,6,14,15,412.5,313.5,4.95,14.9,651.0,514.45,407.62
2018,5,6,14,30,401.0,295.0,4.9,14.8,612.0,465.33,368.64
2018,5,6,14,45,252.0,308.0,4.8,14.75,504.0,377.79,298.85
2018,5,6,15,0,103.0,321.0,4.7,14.7,396.0,311.36,246.5
2018,5,6,15,15,86.5,292.0,4.7,14.7,352.5,273.01,216.13
2018,5,6,15,30,70.0,263.0,4.7,14.7,309.0,237.14,187.59
2018,5,6,15,45,74.5,242.0,4.65,14.5,287.5,214.68,169.32
2018,5,6,16,0,79.0,221.0,4.6,14.3,266.0,191.95,150.74
2018,5,6,16,15,186.0,203.0,4.6,14.15,297.0,177.32,134.62
2018,5,6,16,30,293.0,185.0,4.6,14.0,328.0,147.86,110.06
2018,5,6,16,45,312.5,162.0,4.55,13.9,299.0,115.01,96.24
2018,5,6,17,0,332.0,139.0,4.5,13.8,270.0,101.17,84.41
2018,5,6,17,15,343.0,116.5,4.5,13.7,234.5,82.15,67.81
2018,5,6,17,30,354.0,94.0,4.5,13.6,199.0,67.92,55.22
2018,5,6,17,45,320.0,79.0,4.45,13.45,160.0,58.25,46.5
2018,5,6,18,0,286.0,64.0,4.4,13.3,121.0,48.13,37.17
2018,5,6,18,15,182.5,48.5,4.3,13.25,81.0,38.55,28.1
2018,5,6,18,30,79.0,33.0,4.2,13.2,41.0,26.52,16.17
2018,5,6,18,45,39.5,18.5,4.05,13.1,22.5,15.65,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.64,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,30.15,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,85.69,13.3
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,159.31,117.46
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,241.08,191.76
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,311.56,255.34
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,389.57,323.82
2018,5,7,6,45,607.5,71.0,4.55,13.7,258.5,457.33,382.01
2018,5,7,7,0,660.0,77.0,4.5,13.9,310.0,528.96,441.28
2018,5,7,7,15,697.0,81.5,4.5,14.1,362.5,591.61,491.53
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,652.66,538.36
2018,5,7,7,45,761.5,89.5,4.45,14.5,466.5,709.38,579.34
2018,5,7,8,0,789.0,93.0,4.4,14.7,518.0,765.8,619.11
2018,5,7,8,15,808.5,96.5,4.35,14.95,566.5,814.79,652.36
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,862.21,683.84
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,901.89,709.43
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,930.03,726.68
2018,5,7,9,15,872.0,105.0,4.15,15.8,744.5,962.22,746.74
2018,5,7,9,30,886.0,106.0,4.1,16.0,785.0,991.52,764.59
2018,5,7,9,45,898.5,105.5,4.05,16.2,820.5,1014.56,778.03
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,1034.26,789.21
2018,5,7,10,15,917.0,107.0,4.0,16.55,884.0,1046.58,795.93
2018,5,7,10,30,923.0,109.0,4.0,16.7,912.0,1055.11,800.23
2018,5,7,10,45,927.0,109.5,4.05,16.8,932.5,1056.19,800.14
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,1053.41,797.64
2018,5,7,11,15,933.5,111.0,4.1,17.0,966.5,1045.78,791.67
2018,5,7,11,30,936.0,112.0,4.1,17.1,980.0,1034.32,783.28
2018,5,7,11,45,863.5,158.5,4.1,17.2,963.0,1002.11,760.87
2018,5,7,12,0,791.0,205.0,4.1,17.3,946.0,956.74,729.52
2018,5,7,12,15,708.5,256.0,4.15,17.3,918.5,912.8,699.0
2018,5,7,12,30,626.0,307.0,4.2,17.3,891.0,860.11,659.84
2018,5,7,12,45,605.5,311.0,4.2,17.35,871.0,819.58,630.69
2018,5,7,13,0,585.0,315.0,4.2,17.4,851.0,779.69,601.57
2018,5,7,13,15,649.5,274.5,4.25,17.35,859.0,764.23,592.2
2018,5,7,13,30,714.0,234.0,4.3,17.3,867.0,742.99,578.04
2018,5,7,13,45,779.0,190.5,4.3,17.3,864.0,711.09,555.25
2018,5,7,14,0,844.0,147.0,4.3,17.3,861.0,673.98,527.67
2018,5,7,14,15,867.0,128.5,4.35,17.2,838.5,625.7,490.34
2018,5,7,14,30,890.0,110.0,4.4,17.1,816.0,575.12,449.85
2018,5,7,14,45,882.0,107.0,4.45,17.0,779.0,518.38,402.94
2018,5,7,15,0,874.0,104.0,4.5,16.9,742.0,460.91,353.94
2018,5,7,15,15,860.5,102.5,4.5,16.9,699.5,402.16,302.34
2018,5,7,15,30,847.0,101.0,4.5,16.9,657.0,338.82,246.1
2018,5,7,15,45,831.5,97.5,4.7,16.65,610.5,278.35,192.15
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,219.15,140.33
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,160.66,93.65
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,104.71,58.98
2018,5,7,16,45,741.5,82.5,5.05,15.65,411.5,61.31,48.63
2018,5,7,17,0,711.0,78.0,5.1,15.4,359.0,54.17,42.54
2018,5,7,17,15,667.0,73.5,5.15,15.15,307.0,52.47,41.17
2018,5,7,17,30,623.0,69.0,5.2,14.9,255.0,50.74,39.7
2018,5,7,17,45,558.0,62.5,5.2,14.65,205.0,47.26,36.54
2018,5,7,18,0,493.0,56.0,5.2,14.4,155.0,43.73,33.14
2018,5,7,18,15,392.5,47.0,5.05,14.2,111.5,37.8,27.37
2018,5,7,18,30,292.0,38.0,4.9,14.0,68.0,29.79,18.98
2018,5,7,18,45,174.0,23.5,4.75,13.8,39.0,18.63,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.6,10.0,8.19,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.5,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,2.0,4.3,12.25,1.5,0.0,0.0
2018,5,8,5,0,16.0,4.0,4.4,12.3,3.0,0.0,0.0
2018,5,8,5,15,73.0,12.0,4.6,12.5,15.5,28.75,0.0
2018,5,8,5,30,130.0,20.0,4.8,12.7,28.0,72.24,18.24
2018,5,8,5,45,283.0,32.5,5.0,12.95,71.5,157.72,116.91
2018,5,8,6,0,436.0,45.0,5.2,13.2,115.0,253.04,201.65
2018,5,8,6,15,305.0,40.0,5.2,13.35,97.5,209.66,171.95
2018,5,8,6,30,174.0,35.0,5.2,13.5,80.0,142.66,117.9
2018,5,8,6,45,87.0,54.0,5.2,13.7,76.5,114.64,93.99
2018,5,8,7,0,0.0,73.0,5.2,13.9,73.0,64.83,49.91
2018,5,8,7,15,0.0,94.0,5.1,13.95,94.0,84.68,66.65
2018,5,8,7,30,0.0,115.0,5.0,14.0,115.0,104.6,83.2
2018,5,8,7,45,5.0,145.0,4.9,14.05,147.5,137.44,110.51
2018,5,8,8,0,10.0,175.0,4.8,14.1,180.0,170.8,137.87
2018,5,8,8,15,25.5,212.0,4.65,14.1,227.5,220.63,178.75
2018,5,8,8,30,41.0,249.0,4.5,14.1,275.0,286.48,231.79
2018,5,8,8,45,64.0,280.5,4.35,14.1,324.0,341.04,275.16
2018,5,8,9,0,87.0,312.0,4.2,14.1,373.0,396.45,318.43
2018,5,8,9,15,115.5,337.5,4.05,14.2,423.5,467.74,373.15
2018,5,8,9,30,144.0,363.0,3.9,14.3,474.0,522.98,414.67
2018,5,8,9,45,183.5,378.5,3.8,14.35,526.0,578.15,456.14
2018,5,8,10,0,223.0,394.0,3.7,14.4,578.0,633.28,496.87
2018,5,8,10,15,239.0,406.0,3.55,14.6,609.0,676.95,527.16
2018,5,8,10,30,255.0,418.0,3.4,14.8,640.0,702.51,544.19
2018,5,8,10,45,266.5,425.5,3.3,15.0,662.5,717.31,553.55
2018,5,8,11,0,278.0,433.0,3.2,15.2,685.0,730.46,561.75
2018,5,8,11,15,316.0,426.0,3.15,15.4,716.5,753.33,578.05
2018,5,8,11,30,354.0,419.0,3.1,15.6,748.0,773.86,592.47
2018,5,8,11,45,454.0,365.0,3.05,15.8,789.5,815.66,623.86
2018,5,8,12,0,554.0,311.0,3.0,16.0,831.0,841.85,643.92
2018,5,8,12,15,550.0,313.0,3.25,16.1,828.0,820.45,629.54
2018,5,8,12,30,546.0,315.0,3.5,16.2,825.0,796.98,613.77
2018,5,8,12,45,402.0,378.0,3.7,16.3,751.5,708.01,546.74
2018,5,8,13,0,258.0,441.0,3.9,16.4,678.0,621.71,480.77
2018,5,8,13,15,214.5,438.5,4.15,16.3,633.0,564.95,439.08
2018,5,8,13,30,171.0,436.0,4.4,16.2,588.0,516.04,402.6
2018,5,8,13,45,270.5,369.5,4.65,16.15,602.5,515.21,405.14
2018,5,8,14,0,370.0,303.0,4.9,16.1,617.0,504.9,399.41
2018,5,8,14,15,623.5,201.5,5.0,16.05,707.0,544.21,431.59
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,559.58,442.36
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,503.8,395.21
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,447.57,346.55
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,389.64,295.07
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,332.12,242.95
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,267.97,185.4
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,210.72,134.89
2018,5,8,16,15,764.5,87.0,4.5,15.65,497.0,154.71,90.11
2018,5,8,16,30,739.0,85.0,4.4,15.6,448.0,101.64,57.28
2018,5,8,16,45,706.5,81.5,4.3,15.55,397.0,60.16,47.62
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,53.82,42.2
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,51.77,40.51
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,49.65,38.67
2018,5,8,17,45,524.0,61.5,4.2,15.2,197.0,46.17,35.5
2018,5,8,18,0,461.0,55.0,4.2,15.1,149.0,42.62,32.09
2018,5,8,18,15,366.5,45.5,4.05,14.9,107.0,36.22,25.97
2018,5,8,18,30,272.0,36.0,3.9,14.7,65.0,28.13,17.73
2018,5,8,18,45,162.0,22.5,3.75,14.55,37.5,17.79,0.0
2018,5,8,19,0,52.0,9.0,3.6,14.4,10.0,8.19,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,97.0,14.0,3.75,13.15,19.0,36.47,0.0
2018,5,9,5,30,170.0,23.0,4.0,13.4,34.0,88.83,30.97
2018,5,9,5,45,275.5,32.0,4.25,13.65,68.5,154.46,114.67
2018,5,9,6,0,381.0,41.0,4.5,13.9,103.0,225.59,179.22
2018,5,9,6,15,258.5,46.5,4.6,14.05,95.5,189.98,155.07
2018,5,9,6,30,136.0,52.0,4.7,14.2,88.0,134.53,110.29
2018,5,9,6,45,107.0,92.0,4.75,14.3,124.0,162.04,133.89
2018,5,9,7,0,78.0,132.0,4.8,14.4,160.0,183.66,151.56
2018,5,9,7,15,76.0,150.0,4.95,14.5,181.0,203.72,168.05
2018,5,9,7,30,74.0,168.0,5.1,14.6,202.0,223.39,183.9
2018,5,9,7,45,49.0,183.5,5.25,14.7,207.0,222.15,181.57
2018,5,9,8,0,24.0,199.0,5.4,14.8,212.0,206.7,167.48
2018,5,9,8,15,110.0,228.0,5.45,14.9,296.0,336.8,275.31
2018,5,9,8,30,196.0,257.0,5.5,15.0,380.0,446.59,364.08
2018,5,9,8,45,316.5,254.5,5.55,15.1,469.5,573.02,464.85
2018,5,9,9,0,437.0,252.0,5.6,15.2,559.0,706.39,567.9
2018,5,9,9,15,457.5,261.0,5.65,15.35,598.5,744.21,594.81
2018,5,9,9,30,478.0,270.0,5.7,15.5,638.0,780.72,620.93
2018,5,9,9,45,436.5,304.0,5.7,15.6,651.5,780.55,617.68
2018,5,9,10,0,395.0,338.0,5.7,15.7,665.0,776.43,611.77
2018,5,9,10,15,260.5,366.0,5.7,15.8,584.5,655.5,517.1
2018,5,9,10,30,126.0,394.0,5.7,15.9,504.0,530.75,418.03
2018,5,9,10,45,134.0,397.0,5.7,16.0,516.5,538.5,424.0
2018,5,9,11,0,142.0,400.0,5.7,16.1,529.0,545.44,428.97
2018,5,9,11,15,353.0,355.5,5.65,16.2,682.5,717.69,564.15
2018,5,9,11,30,564.0,311.0,5.6,16.3,836.0,883.05,688.53
2018,5,9,11,45,751.5,209.0,5.5,16.4,912.5,949.89,738.07
2018,5,9,12,0,939.0,107.0,5.4,16.5,989.0,990.08,765.09
2018,5,9,12,15,938.0,107.0,5.4,16.55,986.5,963.54,745.96
2018,5,9,12,30,937.0,107.0,5.4,16.6,984.0,933.71,724.89
2018,5,9,12,45,934.0,107.5,5.35,16.65,974.0,899.47,700.37
2018,5,9,13,0,931.0,108.0,5.3,16.7,964.0,862.33,673.73
2018,5,9,13,15,927.5,107.0,5.45,16.7,946.5,820.7,644.89
2018,5,9,13,30,924.0,106.0,5.6,16.7,929.0,776.57,613.84
2018,5,9,13,45,918.5,105.5,5.7,16.65,904.5,729.18,578.66
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,679.85,540.1
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,626.58,497.56
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,572.12,452.85
2018,5,9,14,45,884.5,102.0,6.15,16.35,779.0,515.27,404.9
2018,5,9,15,0,873.0,101.0,6.3,16.3,741.0,458.03,355.19
2018,5,9,15,15,859.5,99.0,6.3,16.3,698.5,399.13,302.65
2018,5,9,15,30,846.0,97.0,6.3,16.3,656.0,340.61,249.46
2018,5,9,15,45,826.5,95.0,6.55,15.95,608.5,275.52,191.38
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,217.25,140.02
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,159.82,93.86
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,105.36,59.85
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,62.53,49.82
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,56.0,44.25
2018,5,9,17,15,644.0,76.5,6.7,14.6,305.5,54.41,42.97
2018,5,9,17,30,599.0,72.0,6.6,14.4,254.0,52.79,41.6
2018,5,9,17,45,531.5,65.0,6.5,14.2,204.0,49.01,38.17
2018,5,9,18,0,464.0,58.0,6.4,14.0,154.0,45.13,34.47
2018,5,9,18,15,365.0,48.5,6.2,13.85,111.0,38.83,28.39
2018,5,9,18,30,266.0,39.0,6.0,13.7,68.0,30.45,19.87
2018,5,9,18,45,156.5,24.5,5.85,13.6,39.5,19.36,0.0
2018,5,9,19,0,47.0,10.0,5.7,13.5,11.0,9.1,0.0
2018,5,9,19,15,23.5,5.0,5.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.3,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.3,4.0,0.0,0.0
2018,5,10,5,15,71.0,16.5,4.95,12.55,21.0,32.41,0.0
2018,5,10,5,30,132.0,29.0,5.1,12.8,38.0,85.46,35.79
2018,5,10,5,45,230.0,41.5,5.3,13.05,73.0,147.31,110.49
2018,5,10,6,0,328.0,54.0,5.5,13.3,108.0,215.48,172.15
2018,5,10,6,15,342.0,68.0,5.5,13.45,142.0,256.62,210.98
2018,5,10,6,30,356.0,82.0,5.5,13.6,176.0,298.85,249.39
2018,5,10,6,45,246.0,106.5,5.5,13.75,178.0,270.19,226.36
2018,5,10,7,0,136.0,131.0,5.5,13.9,180.0,229.25,191.08
2018,5,10,7,15,138.5,156.5,5.55,14.0,213.0,264.9,220.64
2018,5,10,7,30,141.0,182.0,5.6,14.1,246.0,300.21,249.21
2018,5,10,7,45,321.0,176.5,5.7,14.25,345.0,449.69,374.24
2018,5,10,8,0,501.0,171.0,5.8,14.4,444.0,616.59,508.73
2018,5,10,8,15,636.5,144.5,5.9,14.5,524.0,727.13,595.05
2018,5,10,8,30,772.0,118.0,6.0,14.6,604.0,832.21,673.05
2018,5,10,8,45,766.5,129.5,6.15,14.75,641.0,862.07,693.45
2018,5,10,9,0,761.0,141.0,6.3,14.9,678.0,888.45,711.57
2018,5,10,9,15,680.5,188.0,6.3,15.0,688.0,885.04,707.08
2018,5,10,9,30,600.0,235.0,6.3,15.1,698.0,866.85,690.85
2018,5,10,9,45,577.0,259.5,6.35,15.25,721.0,871.84,692.41
2018,5,10,10,0,554.0,284.0,6.4,15.4,744.0,878.72,695.18
2018,5,10,10,15,532.5,305.5,6.4,15.5,759.0,880.5,694.32
2018,5,10,10,30,511.0,327.0,6.4,15.6,774.0,879.11,691.26
2018,5,10,10,45,541.0,323.5,6.4,15.7,807.0,901.29,707.21
2018,5,10,11,0,571.0,320.0,6.4,15.8,840.0,920.66,720.97
2018,5,10,11,15,679.0,262.0,6.3,15.85,888.5,962.47,753.32
2018,5,10,11,30,787.0,204.0,6.2,15.9,937.0,988.34,771.03
2018,5,10,11,45,722.5,244.5,6.05,15.9,920.5,956.46,746.9
2018,5,10,12,0,658.0,285.0,5.9,15.9,904.0,913.74,713.51
2018,5,10,12,15,626.5,305.5,6.0,15.9,894.0,881.3,689.44
2018,5,10,12,30,595.0,326.0,6.1,15.9,884.0,849.11,665.27
2018,5,10,12,45,634.5,298.5,6.2,15.85,888.0,831.25,653.81
2018,5,10,13,0,674.0,271.0,6.3,15.8,892.0,810.44,639.79
2018,5,10,13,15,711.0,243.5,6.45,15.7,887.5,782.8,620.61
2018,5,10,13,30,748.0,216.0,6.6,15.6,883.0,750.35,597.26
2018,5,10,13,45,780.0,190.0,6.75,15.55,869.0,710.03,567.05
2018,5,10,14,0,812.0,164.0,6.9,15.5,855.0,667.34,534.03
2018,5,10,14,15,828.5,148.0,6.95,15.45,830.5,619.27,495.26
2018,5,10,14,30,845.0,132.0,7.0,15.4,806.0,567.89,452.68
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,511.37,404.6
2018,5,10,15,0,838.0,118.0,7.1,15.3,734.0,453.86,354.34
2018,5,10,15,15,805.5,121.0,7.1,15.3,685.0,393.26,300.62
2018,5,10,15,30,773.0,124.0,7.1,15.3,636.0,335.36,248.5
2018,5,10,15,45,741.0,121.5,7.25,15.15,584.0,271.13,191.64
2018,5,10,16,0,709.0,119.0,7.4,15.0,532.0,214.6,142.43
2018,5,10,16,15,699.5,110.0,7.4,14.85,487.0,159.57,97.42
2018,5,10,16,30,690.0,101.0,7.4,14.7,442.0,105.72,62.13
2018,5,10,16,45,663.5,98.0,7.4,14.5,396.5,65.7,52.72
2018,5,10,17,0,637.0,95.0,7.4,14.3,351.0,65.9,53.11
2018,5,10,17,15,587.5,89.5,7.4,14.1,300.0,64.03,51.62
2018,5,10,17,30,538.0,84.0,7.4,13.9,249.0,62.13,50.02
2018,5,10,17,45,465.5,76.5,7.4,13.65,200.0,58.4,46.64
2018,5,10,18,0,393.0,69.0,7.4,13.4,151.0,52.07,40.73
2018,5,10,18,15,299.0,56.5,7.3,13.25,109.0,43.28,32.39
2018,5,10,18,30,205.0,44.0,7.2,13.1,67.0,34.24,23.25
2018,5,10,18,45,119.5,28.5,7.15,12.95,40.5,22.78,3.06
2018,5,10,19,0,34.0,13.0,7.1,12.8,14.0,11.82,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.75,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,45,11.5,3.0,3.15,11.35,2.5,0.0,0.0
2018,5,11,5,0,23.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,79.5,16.5,3.35,11.65,21.0,34.53,0.0
2018,5,11,5,30,136.0,27.0,3.5,11.9,37.0,84.6,39.91
2018,5,11,5,45,212.0,40.5,3.7,12.15,69.5,139.22,104.91
2018,5,11,6,0,288.0,54.0,3.9,12.4,102.0,198.47,158.75
2018,5,11,6,15,335.0,67.0,4.0,12.65,142.0,251.89,207.14
2018,5,11,6,30,382.0,80.0,4.1,12.9,182.0,310.09,258.54
2018,5,11,6,45,422.5,92.5,4.2,13.1,227.5,368.23,308.62
2018,5,11,7,0,463.0,105.0,4.3,13.3,273.0,429.6,359.95
2018,5,11,7,15,480.0,120.5,4.25,13.6,318.0,481.21,401.26
2018,5,11,7,30,497.0,136.0,4.2,13.9,363.0,532.99,441.43
2018,5,11,7,45,520.5,146.5,4.15,14.15,409.0,583.98,480.14
2018,5,11,8,0,544.0,157.0,4.1,14.4,455.0,635.16,518.11
2018,5,11,8,15,576.5,162.5,4.1,14.75,503.5,695.45,562.12
2018,5,11,8,30,609.0,168.0,4.1,15.1,552.0,749.11,600.28
2018,5,11,8,45,620.5,179.5,4.1,15.45,595.0,789.64,627.49
2018,5,11,9,0,632.0,191.0,4.1,15.8,638.0,828.18,652.96
2018,5,11,9,15,633.0,206.0,4.15,16.15,675.0,858.11,672.2
2018,5,11,9,30,634.0,221.0,4.2,16.5,712.0,885.12,689.18
2018,5,11,9,45,724.5,190.0,4.3,16.85,774.0,949.29,732.77
2018,5,11,10,0,815.0,159.0,4.4,17.2,836.0,1004.84,769.53
2018,5,11,10,15,871.0,135.5,4.45,17.4,880.5,1027.55,783.55
2018,5,11,10,30,927.0,112.0,4.5,17.6,925.0,1059.5,804.15
2018,5,11,10,45,934.0,111.0,4.5,17.85,946.5,1061.94,803.98
2018,5,11,11,0,941.0,110.0,4.5,18.1,968.0,1060.53,801.57
2018,5,11,11,15,945.0,109.5,4.5,18.2,981.5,1052.76,795.5
2018,5,11,11,30,949.0,109.0,4.5,18.3,995.0,1041.15,787.0
2018,5,11,11,45,952.5,108.0,4.5,18.45,1001.5,1024.76,775.24
2018,5,11,12,0,956.0,107.0,4.5,18.6,1008.0,1004.64,761.07
2018,5,11,12,15,956.5,106.5,4.5,18.7,1006.5,978.62,743.1
2018,5,11,12,30,957.0,106.0,4.5,18.8,1005.0,949.17,722.81
2018,5,11,12,45,955.0,106.5,4.55,18.9,995.5,915.23,699.78
2018,5,11,13,0,953.0,107.0,4.6,19.0,986.0,878.26,674.51
2018,5,11,13,15,948.0,106.5,4.7,19.0,967.0,835.18,645.29
2018,5,11,13,30,943.0,106.0,4.8,19.0,948.0,789.66,613.96
2018,5,11,13,45,936.5,105.0,4.9,19.05,922.5,740.42,578.23
2018,5,11,14,0,930.0,104.0,5.0,19.1,897.0,689.29,539.09
2018,5,11,14,15,922.0,103.5,5.15,19.1,865.5,636.05,497.48
2018,5,11,14,30,914.0,103.0,5.3,19.1,834.0,581.51,453.54
2018,5,11,14,45,903.5,101.5,5.45,19.05,796.0,523.88,405.9
2018,5,11,15,0,893.0,100.0,5.6,19.0,758.0,465.75,356.31
2018,5,11,15,15,880.0,98.0,5.6,19.0,715.0,406.04,303.86
2018,5,11,15,30,867.0,96.0,5.6,19.0,672.0,346.63,250.62
2018,5,11,15,45,850.5,93.0,5.8,18.8,624.5,286.12,196.65
2018,5,11,16,0,834.0,90.0,6.0,18.6,577.0,220.48,139.74
2018,5,11,16,15,812.5,87.0,5.95,18.3,527.0,161.65,92.8
2018,5,11,16,30,791.0,84.0,5.9,18.0,477.0,105.26,57.61
2018,5,11,16,45,763.0,80.0,5.8,17.75,425.0,59.19,46.33
2018,5,11,17,0,735.0,76.0,5.7,17.5,373.0,57.73,45.27
2018,5,11,17,15,693.0,71.5,5.5,17.1,320.5,50.79,39.33
2018,5,11,17,30,651.0,67.0,5.3,16.7,268.0,48.94,37.81
2018,5,11,17,45,589.0,61.0,5.1,16.3,217.0,45.76,34.99
2018,5,11,18,0,527.0,55.0,4.9,15.9,166.0,42.53,31.95
2018,5,11,18,15,431.5,47.0,4.7,15.65,121.5,37.4,27.01
2018,5,11,18,30,336.0,39.0,4.5,15.4,77.0,32.22,21.47
2018,5,11,18,45,215.0,27.0,4.3,15.15,47.0,21.38,4.16
2018,5,11,19,0,94.0,15.0,4.1,14.9,17.0,13.64,0.0
2018,5,11,19,15,47.0,7.5,3.95,15.0,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,143.5,17.0,2.4,15.55,26.0,50.73,0.0
2018,5,12,5,30,252.0,28.0,2.4,15.9,47.0,121.08,62.27
2018,5,12,5,45,365.0,36.5,2.4,16.3,87.0,191.53,142.53
2018,5,12,6,0,478.0,45.0,2.4,16.7,127.0,270.77,212.41
2018,5,12,6,15,549.0,51.5,2.45,16.95,176.0,339.81,273.23
2018,5,12,6,30,620.0,58.0,2.5,17.2,225.0,415.63,337.78
2018,5,12,6,45,668.0,62.5,2.55,17.4,277.0,479.49,390.95
2018,5,12,7,0,716.0,67.0,2.6,17.6,329.0,549.3,446.73
2018,5,12,7,15,749.0,70.5,2.55,17.85,381.5,610.44,493.42
2018,5,12,7,30,782.0,74.0,2.5,18.1,434.0,672.46,537.65
2018,5,12,7,45,806.0,77.5,2.45,18.35,485.5,728.06,575.48
2018,5,12,8,0,830.0,81.0,2.4,18.6,537.0,783.02,611.88
2018,5,12,8,15,847.5,83.5,2.25,18.9,585.5,822.98,635.94
2018,5,12,8,30,865.0,86.0,2.1,19.2,634.0,868.09,662.98
2018,5,12,8,45,878.0,88.0,1.9,19.5,678.0,906.49,684.08
2018,5,12,9,0,891.0,90.0,1.7,19.8,722.0,942.32,702.74
2018,5,12,9,15,899.0,93.0,1.7,19.9,761.0,971.71,719.81
2018,5,12,9,30,907.0,96.0,1.7,20.0,800.0,997.84,734.75
2018,5,12,9,45,909.5,100.5,1.65,20.15,832.5,1016.77,744.19
2018,5,12,10,0,912.0,105.0,1.6,20.3,865.0,1031.95,751.32
2018,5,12,10,15,902.5,115.0,1.75,20.25,887.5,1037.11,755.8
2018,5,12,10,30,893.0,125.0,1.9,20.2,910.0,1038.09,757.77
2018,5,12,10,45,854.5,148.5,2.05,20.15,913.5,1019.3,747.05
2018,5,12,11,0,816.0,172.0,2.2,20.1,917.0,1009.62,742.34
2018,5,12,11,15,738.5,220.0,2.4,20.0,901.5,977.95,723.7
2018,5,12,11,30,661.0,268.0,2.6,19.9,886.0,935.35,696.7
2018,5,12,11,45,697.0,249.0,2.8,19.75,904.0,934.96,699.56
2018,5,12,12,0,733.0,230.0,3.0,19.6,922.0,930.34,698.3
2018,5,12,12,15,679.5,256.5,3.2,19.45,897.0,883.3,667.1
2018,5,12,12,30,626.0,283.0,3.4,19.3,872.0,835.27,634.14
2018,5,12,12,45,563.5,313.0,3.55,19.15,839.0,783.8,597.62
2018,5,12,13,0,501.0,343.0,3.7,19.0,806.0,733.66,561.45
2018,5,12,13,15,458.0,358.5,3.8,18.85,775.5,687.75,528.17
2018,5,12,13,30,415.0,374.0,3.9,18.7,745.0,643.31,495.46
2018,5,12,13,45,533.0,305.5,4.0,18.5,769.0,640.81,496.39
2018,5,12,14,0,651.0,237.0,4.1,18.3,793.0,626.57,487.48
2018,5,12,14,15,757.5,179.5,4.05,18.15,803.5,602.92,469.61
2018,5,12,14,30,864.0,122.0,4.0,18.0,814.0,570.5,443.53
2018,5,12,14,45,851.5,120.0,4.0,17.8,776.0,514.08,397.3
2018,5,12,15,0,839.0,118.0,4.0,17.6,738.0,454.32,347.25
2018,5,12,15,15,824.0,115.5,4.0,17.6,695.0,395.65,296.42
2018,5,12,15,30,809.0,113.0,4.0,17.6,652.0,337.69,245.11
2018,5,12,15,45,790.0,110.0,3.75,17.3,605.5,279.32,193.43
2018,5,12,16,0,771.0,107.0,3.5,17.0,559.0,222.66,144.33
2018,5,12,16,15,727.5,108.0,3.35,16.85,504.5,162.22,97.08
2018,5,12,16,30,684.0,109.0,3.2,16.7,450.0,111.96,66.47
2018,5,12,16,45,621.5,108.0,3.1,16.5,392.0,72.38,58.09
2018,5,12,17,0,559.0,107.0,3.0,16.3,334.0,74.28,60.01
2018,5,12,17,15,531.0,96.5,2.85,16.1,288.0,68.98,55.55
2018,5,12,17,30,503.0,86.0,2.7,15.9,242.0,63.32,50.66
2018,5,12,17,45,448.0,76.0,2.6,15.65,196.0,56.27,44.4
2018,5,12,18,0,393.0,66.0,2.5,15.4,150.0,49.71,38.38
2018,5,12,18,15,308.5,54.0,2.4,15.2,109.0,41.28,30.5
2018,5,12,18,30,224.0,42.0,2.3,15.0,68.0,32.61,21.96
2018,5,12,18,45,137.0,28.0,2.15,14.75,41.5,22.06,5.94
2018,5,12,19,0,50.0,14.0,2.0,14.5,15.0,12.73,0.0
2018,5,12,19,15,25.0,7.0,2.05,14.35,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
