Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,7.02,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,13.18,5.22
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,19.35,10.76
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,29.07,19.27
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,38.81,27.74
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,57.51,43.77
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,77.34,60.57
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,86.89,68.44
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,96.48,76.25
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,108.52,85.99
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,120.57,95.64
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,125.4,99.23
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,130.29,102.88
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,138.98,109.66
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,147.74,116.45
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,170.82,134.86
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,194.0,153.16
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,237.04,187.2
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,280.26,220.86
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,349.15,274.21
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,403.69,315.65
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,384.12,300.03
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,364.76,284.85
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,357.98,279.47
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,351.11,274.0
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,402.05,313.6
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,451.15,351.13
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,512.57,397.82
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,559.74,433.32
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,550.24,426.2
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,540.02,418.83
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,563.19,438.91
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,574.45,449.45
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,588.72,462.18
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,588.06,462.76
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,526.49,414.7
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,467.97,368.42
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,434.88,340.75
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,401.33,311.97
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,354.3,272.52
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,311.16,236.13
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,269.55,199.83
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,226.76,162.82
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,190.51,137.04
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,157.47,117.38
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,122.9,102.75
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,108.99,90.99
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,94.16,78.24
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,74.43,60.93
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,62.69,50.46
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,50.29,39.2
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,41.97,31.35
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,33.36,22.85
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,22.43,7.4
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,12.73,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.27,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.5,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,6.14,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.78,1.84
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,13.18,5.73
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,17.59,9.6
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,33.49,23.36
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,49.45,37.02
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,56.11,42.58
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,62.79,48.07
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,66.81,51.26
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,70.83,54.43
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,87.1,67.82
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,103.79,81.4
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,122.4,96.46
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,141.09,111.44
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,169.83,134.56
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,198.74,157.56
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,218.12,172.74
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,237.47,187.83
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,249.5,197.06
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,261.43,206.23
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,261.78,206.24
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,262.09,206.27
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,270.81,212.98
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,279.35,219.52
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,386.09,303.72
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,490.39,383.57
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,593.93,463.15
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,697.51,540.55
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,694.65,538.93
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,688.58,535.48
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,645.95,503.47
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,604.74,472.41
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,579.9,454.49
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,552.59,434.15
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,495.1,389.73
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,441.98,348.34
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,385.56,303.96
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,334.33,263.86
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,314.37,247.43
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,291.74,228.14
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,264.3,204.89
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,234.95,179.96
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,201.18,152.25
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,158.81,120.12
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,124.51,104.45
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,108.94,91.21
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,96.55,80.57
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,83.61,69.24
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,71.66,58.57
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,59.3,47.31
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,47.22,36.08
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,34.82,24.24
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,22.87,8.7
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,11.82,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.73,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.38,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,7.9,0.91
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,11.41,4.07
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,19.79,11.37
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,28.18,18.68
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,50.34,37.72
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,73.34,57.25
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,107.53,86.05
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,142.49,115.02
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,201.98,164.08
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,254.5,206.45
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,269.35,217.4
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,283.92,228.15
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,297.11,237.65
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,309.82,246.71
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,377.92,300.11
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,446.78,352.81
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,506.74,397.48
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,549.65,429.05
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,627.57,488.53
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,720.84,557.43
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,842.16,649.02
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,950.63,728.24
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,974.78,744.17
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,991.83,756.04
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,975.99,745.36
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,956.74,732.63
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,931.89,716.02
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,903.93,697.2
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,872.5,675.97
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,838.18,652.53
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,799.19,625.65
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,757.77,596.9
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,712.1,562.62
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,664.46,525.71
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,613.86,485.71
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,561.86,443.42
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,507.57,397.82
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,452.49,350.22
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,395.45,299.77
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,333.58,244.51
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,275.39,191.88
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,218.11,141.08
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,160.89,94.49
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,105.7,58.73
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,58.28,46.12
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,56.45,44.69
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,49.63,38.75
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,47.77,37.17
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,44.58,34.29
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,41.3,31.19
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,36.12,26.21
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,30.82,20.8
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,22.46,9.21
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,14.55,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,52.33,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,125.28,78.01
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,190.53,145.09
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,267.1,213.2
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,334.38,273.34
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,408.16,337.29
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,473.96,392.91
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,543.16,449.32
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,600.63,494.65
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,661.48,540.01
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,715.72,578.58
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,769.41,615.95
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,816.72,648.07
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,854.53,672.91
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,893.02,697.89
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,929.07,720.9
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,901.16,699.37
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,861.73,670.3
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,882.67,684.01
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,900.36,694.96
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,970.08,742.71
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,1034.19,785.54
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,1036.57,786.07
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,1035.24,784.75
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,1027.2,778.67
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,1015.5,770.28
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,999.2,758.55
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,979.38,744.54
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,953.0,726.6
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,923.54,706.56
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,888.69,682.74
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,851.33,657.06
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,811.56,629.76
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,769.36,600.46
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,723.26,566.31
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,675.12,529.63
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,623.79,489.42
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,571.09,446.97
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,516.14,401.38
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,460.43,353.81
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,398.5,300.08
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,340.56,248.35
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,281.12,195.28
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,222.84,144.15
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,165.58,97.93
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,110.66,62.54
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,62.73,49.89
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,55.49,43.71
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,53.51,42.11
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,51.45,40.37
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,48.43,37.66
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,45.35,34.75
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,39.47,29.16
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.44,23.09
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.84,10.14
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,15.46,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.46,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,45.39,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,112.92,72.02
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,152.79,116.36
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,199.69,159.62
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,158.1,128.88
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,94.28,75.87
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,78.54,62.35
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,66.53,51.28
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,121.05,97.84
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,174.3,142.58
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,235.59,192.86
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,298.42,243.39
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,292.86,237.27
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,285.63,229.95
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,305.6,245.18
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,325.43,260.11
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,367.59,293.01
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,409.92,325.58
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,450.21,356.07
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,490.16,385.97
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,443.75,349.18
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,397.5,312.6
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,369.14,290.29
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,327.63,257.65
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,308.91,243.01
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,290.41,228.46
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,291.2,229.03
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,291.86,229.47
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,275.46,216.71
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,259.25,204.1
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,261.55,206.06
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,263.66,207.87
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,287.81,227.19
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,313.01,247.25
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,393.09,314.39
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,454.22,364.54
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,500.04,401.01
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,526.84,420.23
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,490.58,388.07
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,448.79,350.32
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,387.97,296.39
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,331.25,244.78
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,272.92,192.88
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,213.86,141.89
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,161.16,98.58
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,110.18,64.82
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,82.01,67.26
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,97.28,81.03
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,95.33,79.54
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,86.75,72.06
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,74.27,60.92
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,61.35,49.16
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,48.67,37.4
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,35.61,25.1
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,23.65,11.34
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,10.91,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,3.18,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,5.26,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,8.34,1.29
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,11.41,4.07
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,16.7,8.71
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,22.0,13.33
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,35.7,25.13
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,49.45,36.84
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,60.11,45.8
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,70.8,54.68
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,74.37,57.49
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,77.96,60.28
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,83.85,64.98
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,89.82,69.71
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,98.58,76.73
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,107.35,83.71
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,126.83,99.48
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,146.39,115.18
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,194.97,154.33
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,243.97,193.18
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,269.95,213.33
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,295.79,233.29
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,290.21,228.49
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,284.64,223.83
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,267.32,210.11
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,250.19,196.56
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,241.12,189.41
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,232.07,182.26
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,251.69,197.87
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,270.85,213.06
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,281.53,221.55
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,291.89,229.83
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,304.02,239.6
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,311.28,245.56
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,328.79,259.78
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,344.23,272.25
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,317.73,251.7
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,292.26,231.93
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,222.9,176.92
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,158.52,125.31
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,186.82,146.13
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,200.61,151.86
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,203.22,147.07
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,192.59,130.37
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,148.47,94.25
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,106.35,66.2
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,69.34,56.1
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,69.07,56.09
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,75.38,61.88
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,84.9,70.48
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,74.48,61.16
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,66.13,53.48
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,51.9,40.33
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,38.3,27.53
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,24.57,12.54
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,10.91,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.73,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,14.67,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,28.37,15.47
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,52.24,37.55
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,84.0,65.57
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,95.09,76.11
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,106.79,86.81
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,88.22,70.8
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,70.32,54.85
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,74.67,58.4
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,79.1,61.95
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,85.46,67.09
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,91.85,72.22
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,94.98,74.58
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,98.16,76.97
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,101.82,79.77
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,105.49,82.58
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,120.77,95.0
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,136.11,107.38
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,152.9,120.9
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,169.71,134.36
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,173.39,137.14
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,177.05,139.94
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,179.2,141.49
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,181.3,143.02
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,229.83,181.97
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,278.15,220.31
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,294.36,232.94
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,310.22,245.31
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,305.99,241.94
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,301.7,238.59
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,302.69,239.45
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,303.46,240.15
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,288.35,228.3
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,273.46,216.64
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,273.98,217.24
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,274.24,217.63
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,263.11,209.02
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,252.05,200.46
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,229.88,182.96
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,208.24,165.84
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,191.61,152.63
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,175.34,139.69
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,172.78,137.94
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,169.63,135.7
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,158.27,126.13
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,150.35,119.85
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,126.44,106.42
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,101.94,85.21
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,67.33,54.74
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,21.12,13.4
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,14.94,7.83
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,8.78,2.24
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,12.57,5.54
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,16.18,8.43
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,13.91,4.91
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,11.82,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.91,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.82,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,5.26,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,8.78,1.04
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,15.82,7.59
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,22.88,13.88
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,36.6,25.83
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,50.35,37.76
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,56.11,42.71
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,61.89,47.56
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,61.45,47.04
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,61.01,46.51
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,76.6,59.54
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,92.77,72.94
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,103.4,81.57
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,114.03,90.16
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,144.36,115.19
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,175.04,140.25
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,282.47,228.08
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,382.34,307.77
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,437.77,351.21
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,493.03,394.1
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,598.61,477.46
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,703.0,557.84
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,767.87,607.63
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,843.15,664.25
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,851.36,670.0
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,856.81,674.07
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,863.11,678.6
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,866.26,680.84
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,845.25,665.45
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,822.09,648.48
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,777.61,614.66
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,733.36,580.8
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,658.84,523.19
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,592.81,471.43
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,541.71,431.58
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,494.37,394.28
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,433.74,346.43
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,377.6,301.84
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,331.24,264.93
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,287.23,229.59
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,264.18,210.72
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,246.95,196.57
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,202.33,161.25
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,168.51,135.2
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,161.63,127.98
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,147.76,115.96
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,128.86,108.81
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,113.68,95.79
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,99.13,83.14
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,79.5,65.79
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,68.87,56.28
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,57.71,46.1
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,49.31,38.15
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,38.0,27.41
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,26.41,14.78
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,16.37,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,8.19,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,9.24,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,49.62,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,98.86,67.07
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,160.73,124.08
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,228.31,183.55
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,263.65,216.44
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,298.96,247.93
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,309.8,257.8
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,326.38,271.09
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,360.34,297.86
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,392.74,322.51
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,441.09,359.56
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,490.26,396.24
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,522.02,418.6
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,552.27,439.59
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,604.99,478.7
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,658.69,517.78
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,627.92,491.59
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,575.89,450.35
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,604.37,471.17
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,632.07,490.77
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,708.15,547.21
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,767.35,590.75
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,690.45,531.84
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,598.59,461.99
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,542.79,420.17
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,474.99,368.66
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,496.61,385.63
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,516.87,401.15
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,523.07,406.35
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,535.5,416.27
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,497.5,387.88
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,467.8,365.6
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,447.12,350.54
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,426.74,335.54
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,375.95,296.49
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,327.64,259.01
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,291.29,230.81
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,258.98,205.56
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,237.9,189.15
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,217.34,173.04
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,206.54,164.57
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,195.72,156.06
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,191.97,153.39
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,187.23,149.88
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,172.91,137.8
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,162.63,129.64
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,135.59,114.61
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,124.14,104.98
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,103.59,87.11
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,88.71,74.05
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,76.04,62.75
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,62.89,50.79
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,50.58,39.37
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,37.93,27.45
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,25.67,14.56
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,13.59,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,7.28,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.91,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.63,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.38,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.02,0.23
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.66,2.6
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,12.74,5.33
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,15.83,8.04
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,26.42,17.18
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,37.04,26.26
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,45.47,33.37
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,53.91,40.42
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,61.92,47.05
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,69.95,53.63
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,75.76,58.31
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,81.59,62.97
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,89.82,69.62
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,98.11,76.28
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,116.58,91.31
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,135.15,106.29
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,150.52,118.63
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,165.92,130.93
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,176.59,139.34
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,187.22,147.7
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,192.66,151.92
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,198.02,156.08
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,200.95,158.3
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,203.78,160.47
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,218.44,172.05
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,232.87,183.42
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,243.39,191.74
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,253.66,199.87
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,260.52,205.31
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,267.16,210.6
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,269.12,212.24
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,270.89,213.76
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,311.63,246.94
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,346.75,275.09
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,369.85,293.97
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,382.8,304.09
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,350.94,277.99
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,320.8,253.74
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,298.87,235.97
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,283.61,223.61
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,249.8,196.02
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,221.19,172.51
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,199.44,153.22
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,172.55,131.84
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,131.49,110.47
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,117.8,98.93
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,101.83,85.18
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,84.99,70.46
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,72.94,59.78
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,57.66,45.99
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,47.43,36.49
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,38.1,27.58
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,26.5,15.46
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,14.7,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,8.19,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
