Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.82,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,7.47,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,13.19,4.68
2018,5,23,5,45,0.0,24.5,3.4,12.85,24.5,21.57,12.47
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,29.96,19.95
2018,5,23,6,15,0.0,45.5,3.4,12.95,45.5,40.15,28.9
2018,5,23,6,30,0.0,57.0,3.4,13.0,57.0,50.34,37.75
2018,5,23,6,45,24.0,96.5,3.4,13.1,106.0,107.8,87.14
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,165.95,136.37
2018,5,23,7,15,66.5,165.0,3.5,13.3,195.0,210.91,173.76
2018,5,23,7,30,85.0,194.0,3.6,13.4,235.0,257.3,211.75
2018,5,23,7,45,102.5,218.5,3.65,13.55,273.0,299.05,245.31
2018,5,23,8,0,120.0,243.0,3.7,13.7,311.0,355.37,289.88
2018,5,23,8,15,81.5,240.0,3.8,13.85,288.0,307.84,249.97
2018,5,23,8,30,43.0,237.0,3.9,14.0,265.0,271.67,219.13
2018,5,23,8,45,37.5,254.5,4.0,14.15,280.0,284.99,228.96
2018,5,23,9,0,32.0,272.0,4.1,14.3,295.0,297.79,238.22
2018,5,23,9,15,52.0,308.0,4.15,14.45,348.0,353.94,282.44
2018,5,23,9,30,72.0,344.0,4.2,14.6,401.0,410.47,326.16
2018,5,23,9,45,109.0,375.5,4.25,14.7,466.0,495.21,391.34
2018,5,23,10,0,146.0,407.0,4.3,14.8,531.0,563.68,443.03
2018,5,23,10,15,207.5,411.0,4.35,14.8,593.0,627.13,491.62
2018,5,23,10,30,269.0,415.0,4.4,14.8,655.0,705.21,550.0
2018,5,23,10,45,328.0,407.5,4.4,14.85,706.5,752.03,584.76
2018,5,23,11,0,387.0,400.0,4.4,14.9,758.0,796.94,617.91
2018,5,23,11,15,347.0,421.0,4.4,14.9,745.5,770.57,596.82
2018,5,23,11,30,307.0,442.0,4.4,14.9,733.0,742.85,575.19
2018,5,23,11,45,276.0,456.5,4.35,14.9,719.0,716.45,554.63
2018,5,23,12,0,245.0,471.0,4.3,14.9,705.0,689.39,533.59
2018,5,23,12,15,253.5,467.5,4.25,14.9,709.5,680.96,527.48
2018,5,23,12,30,262.0,464.0,4.2,14.9,714.0,671.02,520.17
2018,5,23,12,45,235.0,463.5,4.15,14.95,686.0,627.29,487.2
2018,5,23,13,0,208.0,463.0,4.1,15.0,658.0,590.86,459.54
2018,5,23,13,15,219.0,452.0,4.1,15.0,654.0,575.75,448.75
2018,5,23,13,30,230.0,441.0,4.1,15.0,650.0,559.33,436.75
2018,5,23,13,45,416.5,346.0,4.1,15.0,712.5,592.06,465.0
2018,5,23,14,0,603.0,251.0,4.1,15.0,775.0,605.34,477.02
2018,5,23,14,15,722.5,187.5,4.15,14.95,793.5,587.95,463.78
2018,5,23,14,30,842.0,124.0,4.2,14.9,812.0,560.88,441.7
2018,5,23,14,45,857.0,111.0,4.25,14.85,784.5,510.86,399.77
2018,5,23,15,0,872.0,98.0,4.3,14.8,757.0,457.74,353.91
2018,5,23,15,15,859.5,96.0,4.3,14.8,715.5,400.36,303.27
2018,5,23,15,30,847.0,94.0,4.3,14.8,674.0,343.23,251.77
2018,5,23,15,45,832.5,92.0,4.4,14.6,629.5,286.1,200.16
2018,5,23,16,0,818.0,90.0,4.5,14.4,585.0,223.26,144.81
2018,5,23,16,15,798.5,87.0,4.55,14.25,537.0,166.42,98.07
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,111.72,61.55
2018,5,23,16,45,752.5,81.0,4.6,13.95,439.0,59.34,47.09
2018,5,23,17,0,726.0,78.0,4.6,13.8,389.0,58.26,46.35
2018,5,23,17,15,688.0,73.5,4.6,13.6,337.5,51.28,40.31
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,49.48,38.81
2018,5,23,17,45,579.0,65.0,4.6,13.2,234.0,47.86,37.38
2018,5,23,18,0,508.0,61.0,4.6,13.0,182.0,46.33,35.9
2018,5,23,18,15,366.0,53.0,4.55,12.85,129.5,41.18,30.99
2018,5,23,18,30,224.0,45.0,4.5,12.7,77.0,34.51,24.51
2018,5,23,18,45,181.0,32.5,4.45,12.55,52.0,25.35,14.79
2018,5,23,19,0,138.0,20.0,4.4,12.4,27.0,15.84,0.0
2018,5,23,19,15,69.0,10.0,4.4,12.35,13.5,9.1,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,12.05,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,12.1,1.0,0.91,0.0
2018,5,24,5,15,0.0,4.5,2.5,12.15,4.5,3.94,0.0
2018,5,24,5,30,0.0,8.0,2.4,12.2,8.0,7.02,0.0
2018,5,24,5,45,0.0,12.5,2.3,12.3,12.5,10.97,3.61
2018,5,24,6,0,0.0,17.0,2.2,12.4,17.0,14.94,7.17
2018,5,24,6,15,0.0,29.0,2.15,12.45,29.0,25.53,16.41
2018,5,24,6,30,0.0,41.0,2.1,12.5,41.0,36.14,25.64
2018,5,24,6,45,0.0,60.5,2.1,12.6,60.5,53.44,40.49
2018,5,24,7,0,0.0,80.0,2.1,12.7,80.0,71.19,55.53
2018,5,24,7,15,0.5,96.0,2.1,12.85,96.0,86.41,68.23
2018,5,24,7,30,1.0,112.0,2.1,13.0,112.0,101.7,80.81
2018,5,24,7,45,3.5,132.0,2.15,13.1,133.5,122.46,97.89
2018,5,24,8,0,6.0,152.0,2.2,13.2,155.0,143.44,114.95
2018,5,24,8,15,6.0,165.5,2.25,13.4,169.0,156.16,124.91
2018,5,24,8,30,6.0,179.0,2.3,13.6,183.0,168.86,134.79
2018,5,24,8,45,6.5,187.0,2.35,13.75,191.5,176.67,140.69
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,184.52,146.62
2018,5,24,9,15,6.5,192.5,2.45,14.0,197.5,181.4,143.71
2018,5,24,9,30,6.0,190.0,2.5,14.1,195.0,178.36,140.94
2018,5,24,9,45,7.5,202.5,2.6,14.25,209.0,191.47,151.2
2018,5,24,10,0,9.0,215.0,2.7,14.4,223.0,204.55,161.38
2018,5,24,10,15,13.0,248.0,2.8,14.45,259.5,239.45,188.92
2018,5,24,10,30,17.0,281.0,2.9,14.5,296.0,274.3,216.11
2018,5,24,10,45,18.5,294.5,2.95,14.6,311.5,287.96,226.44
2018,5,24,11,0,20.0,308.0,3.0,14.7,327.0,301.43,236.66
2018,5,24,11,15,26.5,325.0,3.15,14.7,350.0,334.69,262.52
2018,5,24,11,30,33.0,342.0,3.3,14.7,373.0,355.32,278.49
2018,5,24,11,45,92.5,397.5,3.4,14.7,486.0,462.76,362.16
2018,5,24,12,0,152.0,453.0,3.5,14.7,599.0,576.41,447.84
2018,5,24,12,15,161.0,465.0,3.6,14.65,619.0,586.93,455.32
2018,5,24,12,30,170.0,477.0,3.7,14.6,639.0,595.77,462.12
2018,5,24,12,45,132.5,461.0,3.85,14.5,586.5,538.3,419.03
2018,5,24,13,0,95.0,445.0,4.0,14.4,534.0,478.74,374.1
2018,5,24,13,15,81.0,431.0,4.05,14.3,506.0,447.69,350.75
2018,5,24,13,30,67.0,417.0,4.1,14.2,478.0,417.81,328.05
2018,5,24,13,45,71.5,409.0,4.15,14.1,472.5,407.0,320.3
2018,5,24,14,0,76.0,401.0,4.2,14.0,467.0,395.65,311.98
2018,5,24,14,15,71.0,382.5,4.2,13.95,442.5,369.55,291.92
2018,5,24,14,30,66.0,364.0,4.2,13.9,418.0,344.14,272.32
2018,5,24,14,45,71.5,350.5,4.15,13.8,406.5,328.43,260.2
2018,5,24,15,0,77.0,337.0,4.1,13.7,395.0,312.1,247.36
2018,5,24,15,15,94.0,308.5,4.1,13.7,375.5,288.23,228.15
2018,5,24,15,30,111.0,280.0,4.1,13.7,356.0,257.75,203.15
2018,5,24,15,45,122.0,259.5,4.0,13.7,338.0,234.5,183.6
2018,5,24,16,0,133.0,239.0,3.9,13.7,320.0,210.21,163.12
2018,5,24,16,15,173.0,224.0,3.85,13.7,320.0,192.3,147.01
2018,5,24,16,30,213.0,209.0,3.8,13.7,320.0,169.52,129.06
2018,5,24,16,45,234.0,186.0,3.8,13.7,296.5,128.96,108.15
2018,5,24,17,0,255.0,163.0,3.8,13.7,273.0,115.34,96.63
2018,5,24,17,15,263.0,141.0,3.75,13.65,241.5,102.07,85.26
2018,5,24,17,30,271.0,119.0,3.7,13.6,210.0,88.15,73.14
2018,5,24,17,45,265.5,100.0,3.7,13.5,177.0,75.54,62.0
2018,5,24,18,0,260.0,81.0,3.7,13.4,144.0,62.42,50.17
2018,5,24,18,15,214.0,65.5,3.65,13.3,109.0,51.14,39.77
2018,5,24,18,30,168.0,50.0,3.6,13.2,74.0,39.55,28.89
2018,5,24,18,45,104.5,34.5,3.5,13.15,47.5,27.63,16.81
2018,5,24,19,0,41.0,19.0,3.4,13.1,21.0,15.98,0.0
2018,5,24,19,15,20.5,9.5,3.35,13.1,10.5,8.64,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.85,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,12.9,3.0,2.73,0.0
2018,5,25,5,15,0.0,9.5,3.15,13.0,9.5,8.35,0.0
2018,5,25,5,30,0.0,16.0,3.2,13.1,16.0,14.07,5.49
2018,5,25,5,45,0.0,26.0,3.25,13.15,26.0,22.9,13.59
2018,5,25,6,0,0.0,36.0,3.3,13.2,36.0,31.74,21.45
2018,5,25,6,15,0.0,55.0,3.25,13.35,55.0,48.85,36.31
2018,5,25,6,30,0.0,74.0,3.2,13.5,74.0,66.79,51.73
2018,5,25,6,45,16.5,98.0,3.2,13.6,104.5,99.41,79.69
2018,5,25,7,0,33.0,122.0,3.2,13.7,135.0,140.57,114.55
2018,5,25,7,15,18.0,122.0,3.25,13.8,129.0,123.75,99.79
2018,5,25,7,30,3.0,122.0,3.3,13.9,123.0,112.84,89.93
2018,5,25,7,45,1.5,107.5,3.3,14.05,108.0,97.39,76.65
2018,5,25,8,0,0.0,93.0,3.3,14.2,93.0,82.5,63.89
2018,5,25,8,15,0.5,109.0,3.3,14.4,109.5,97.7,76.29
2018,5,25,8,30,1.0,125.0,3.3,14.6,126.0,112.97,88.62
2018,5,25,8,45,2.0,148.5,3.3,14.75,150.0,135.83,107.07
2018,5,25,9,0,3.0,172.0,3.3,14.9,174.0,158.81,125.42
2018,5,25,9,15,14.5,225.0,3.3,15.05,236.5,220.14,174.77
2018,5,25,9,30,26.0,278.0,3.3,15.2,299.0,296.27,234.71
2018,5,25,9,45,27.5,294.5,3.35,15.3,317.5,313.78,247.7
2018,5,25,10,0,29.0,311.0,3.4,15.4,336.0,331.05,260.63
2018,5,25,10,15,19.0,262.5,3.45,15.45,279.0,259.15,203.92
2018,5,25,10,30,9.0,214.0,3.5,15.5,222.0,203.13,159.28
2018,5,25,10,45,9.5,217.5,3.55,15.55,226.0,206.63,162.01
2018,5,25,11,0,10.0,221.0,3.6,15.6,230.0,210.06,164.58
2018,5,25,11,15,14.5,267.0,3.7,15.6,280.5,256.75,201.37
2018,5,25,11,30,19.0,313.0,3.8,15.6,331.0,303.13,237.44
2018,5,25,11,45,58.5,366.5,3.85,15.65,422.5,400.35,313.33
2018,5,25,12,0,98.0,420.0,3.9,15.7,514.0,484.4,377.47
2018,5,25,12,15,177.0,440.5,3.95,15.7,610.0,578.14,449.11
2018,5,25,12,30,256.0,461.0,4.0,15.7,706.0,662.36,512.15
2018,5,25,12,45,271.0,453.5,4.0,15.7,710.5,653.09,505.25
2018,5,25,13,0,286.0,446.0,4.0,15.7,715.0,642.05,497.5
2018,5,25,13,15,205.0,417.0,4.0,15.7,608.0,534.07,416.21
2018,5,25,13,30,124.0,388.0,4.0,15.7,501.0,436.4,341.45
2018,5,25,13,45,68.5,325.0,4.0,15.75,387.0,332.96,261.51
2018,5,25,14,0,13.0,262.0,4.0,15.8,273.0,238.48,187.01
2018,5,25,14,15,12.0,248.0,3.95,15.75,258.0,224.29,176.19
2018,5,25,14,30,11.0,234.0,3.9,15.7,243.0,210.3,165.33
2018,5,25,14,45,9.5,220.0,3.85,15.7,227.5,196.27,154.38
2018,5,25,15,0,8.0,206.0,3.8,15.7,212.0,182.5,143.6
2018,5,25,15,15,6.5,195.0,3.8,15.7,199.5,171.48,135.02
2018,5,25,15,30,5.0,184.0,3.8,15.7,187.0,160.68,126.61
2018,5,25,15,45,12.0,192.5,3.6,15.55,200.0,167.9,132.58
2018,5,25,16,0,19.0,201.0,3.4,15.4,213.0,173.56,137.21
2018,5,25,16,15,95.0,199.5,3.4,15.35,250.0,165.96,128.04
2018,5,25,16,30,171.0,198.0,3.4,15.3,287.0,159.94,121.79
2018,5,25,16,45,262.5,174.5,3.35,15.2,295.5,122.54,101.93
2018,5,25,17,0,354.0,151.0,3.3,15.1,304.0,108.52,90.14
2018,5,25,17,15,319.0,135.0,3.3,14.95,259.5,98.57,81.75
2018,5,25,17,30,284.0,119.0,3.3,14.8,215.0,88.22,72.85
2018,5,25,17,45,241.5,102.5,3.3,14.7,174.5,77.1,63.08
2018,5,25,18,0,199.0,86.0,3.3,14.6,134.0,65.62,52.77
2018,5,25,18,15,159.5,68.5,3.35,14.45,101.5,53.08,41.31
2018,5,25,18,30,120.0,51.0,3.4,14.3,69.0,40.16,29.33
2018,5,25,18,45,73.0,34.5,3.45,14.15,44.0,28.47,17.6
2018,5,25,19,0,26.0,18.0,3.5,14.0,19.0,15.27,0.0
2018,5,25,19,15,13.0,9.0,3.55,13.9,9.5,8.19,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,3.0,4.75,13.1,3.0,0.0,0.0
2018,5,26,5,0,8.0,6.0,4.8,13.1,6.0,6.98,0.0
2018,5,26,5,15,42.0,20.5,4.9,13.15,24.5,33.39,0.0
2018,5,26,5,30,76.0,35.0,5.0,13.2,43.0,69.56,47.75
2018,5,26,5,45,119.0,51.5,5.05,13.3,71.5,107.54,82.46
2018,5,26,6,0,162.0,68.0,5.1,13.4,100.0,150.22,120.47
2018,5,26,6,15,236.5,82.5,5.1,13.45,144.5,210.04,172.91
2018,5,26,6,30,311.0,97.0,5.1,13.5,189.0,288.06,240.19
2018,5,26,6,45,264.5,119.0,5.05,13.6,207.5,291.06,243.44
2018,5,26,7,0,218.0,141.0,5.0,13.7,226.0,298.98,249.66
2018,5,26,7,15,137.0,164.5,4.9,13.75,220.5,268.46,222.79
2018,5,26,7,30,56.0,188.0,4.8,13.8,215.0,228.9,187.72
2018,5,26,7,45,37.0,190.5,4.75,13.85,209.0,217.15,177.05
2018,5,26,8,0,18.0,193.0,4.7,13.9,203.0,193.65,156.6
2018,5,26,8,15,17.0,207.5,4.6,13.95,217.5,206.77,166.78
2018,5,26,8,30,16.0,222.0,4.5,14.0,232.0,219.78,176.74
2018,5,26,8,45,20.5,245.0,4.4,14.05,259.0,246.09,197.55
2018,5,26,9,0,25.0,268.0,4.3,14.1,286.0,272.52,218.23
2018,5,26,9,15,22.0,272.0,4.2,14.15,288.5,273.08,217.92
2018,5,26,9,30,19.0,276.0,4.1,14.2,291.0,273.56,217.63
2018,5,26,9,45,20.5,291.5,3.95,14.3,308.5,289.54,229.74
2018,5,26,10,0,22.0,307.0,3.8,14.4,326.0,305.43,241.67
2018,5,26,10,15,21.5,311.5,3.75,14.5,330.5,308.55,243.59
2018,5,26,10,30,21.0,316.0,3.7,14.6,335.0,311.59,245.52
2018,5,26,10,45,19.0,308.0,3.6,14.65,325.5,301.16,236.96
2018,5,26,11,0,17.0,300.0,3.5,14.7,316.0,290.81,228.56
2018,5,26,11,15,18.0,310.5,3.55,14.75,327.5,300.79,236.21
2018,5,26,11,30,19.0,321.0,3.6,14.8,339.0,310.55,243.63
2018,5,26,11,45,25.0,348.5,3.65,14.85,372.5,351.09,274.98
2018,5,26,12,0,31.0,376.0,3.7,14.9,406.0,380.01,297.08
2018,5,26,12,15,54.0,410.5,3.85,14.95,462.5,429.77,335.65
2018,5,26,12,30,77.0,445.0,4.0,15.0,519.0,477.13,371.92
2018,5,26,12,45,112.5,455.5,4.1,15.1,562.0,516.04,401.91
2018,5,26,13,0,148.0,466.0,4.2,15.2,605.0,544.41,423.87
2018,5,26,13,15,166.0,458.0,4.35,15.25,611.5,539.63,420.98
2018,5,26,13,30,184.0,450.0,4.5,15.3,618.0,533.04,416.75
2018,5,26,13,45,174.0,438.0,4.65,15.35,593.5,502.02,393.41
2018,5,26,14,0,164.0,426.0,4.8,15.4,569.0,471.69,370.43
2018,5,26,14,15,151.0,409.5,4.95,15.35,537.5,436.77,343.79
2018,5,26,14,30,138.0,393.0,5.1,15.3,506.0,403.15,317.89
2018,5,26,14,45,118.0,369.5,5.25,15.3,463.0,362.22,285.99
2018,5,26,15,0,98.0,346.0,5.4,15.3,420.0,327.97,259.14
2018,5,26,15,15,83.0,321.0,5.4,15.3,381.5,293.53,231.93
2018,5,26,15,30,68.0,296.0,5.4,15.3,343.0,261.2,206.37
2018,5,26,15,45,123.0,273.0,5.6,15.05,351.0,244.32,191.16
2018,5,26,16,0,178.0,250.0,5.8,14.8,359.0,226.63,174.44
2018,5,26,16,15,241.5,226.0,5.85,14.65,360.5,195.76,146.67
2018,5,26,16,30,305.0,202.0,5.9,14.5,362.0,164.61,121.54
2018,5,26,16,45,312.0,180.0,5.9,14.35,329.5,126.86,106.22
2018,5,26,17,0,319.0,158.0,5.9,14.2,297.0,112.65,94.2
2018,5,26,17,15,386.5,129.5,5.85,14.05,276.5,89.69,74.27
2018,5,26,17,30,454.0,101.0,5.8,13.9,256.0,72.07,58.84
2018,5,26,17,45,448.5,89.0,5.75,13.75,220.5,64.94,52.53
2018,5,26,18,0,443.0,77.0,5.7,13.6,185.0,57.4,45.7
2018,5,26,18,15,362.5,66.0,5.55,13.55,141.0,49.96,38.73
2018,5,26,18,30,282.0,55.0,5.4,13.5,97.0,42.3,31.32
2018,5,26,18,45,185.0,39.0,5.25,13.4,62.5,30.41,19.41
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,18.59,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,10.46,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,12.5,4.0,2.05,12.6,4.0,0.0,0.0
2018,5,27,5,0,25.0,8.0,2.0,12.7,8.0,12.03,0.0
2018,5,27,5,15,101.5,21.5,2.0,12.9,31.0,56.44,2.69
2018,5,27,5,30,178.0,35.0,2.0,13.1,54.0,107.14,75.2
2018,5,27,5,45,182.5,42.5,2.0,13.35,70.5,126.72,97.19
2018,5,27,6,0,187.0,50.0,2.0,13.6,87.0,147.17,117.34
2018,5,27,6,15,93.5,68.5,1.9,13.8,87.0,117.46,94.51
2018,5,27,6,30,0.0,87.0,1.8,14.0,87.0,79.95,62.72
2018,5,27,6,45,20.5,116.5,1.7,14.2,124.5,120.77,97.42
2018,5,27,7,0,41.0,146.0,1.6,14.4,162.0,172.18,140.24
2018,5,27,7,15,135.5,166.5,1.65,14.65,230.0,269.48,221.04
2018,5,27,7,30,230.0,187.0,1.7,14.9,298.0,377.35,307.6
2018,5,27,7,45,357.0,185.0,1.7,15.15,379.0,480.45,388.63
2018,5,27,8,0,484.0,183.0,1.7,15.4,460.0,608.26,484.86
2018,5,27,8,15,423.5,208.0,1.8,15.6,465.0,601.93,476.85
2018,5,27,8,30,363.0,233.0,1.9,15.8,470.0,573.92,454.14
2018,5,27,8,45,286.0,270.0,2.0,15.95,464.5,554.56,436.86
2018,5,27,9,0,209.0,307.0,2.1,16.1,459.0,513.68,403.56
2018,5,27,9,15,294.0,309.0,2.2,16.3,535.5,614.72,479.63
2018,5,27,9,30,379.0,311.0,2.3,16.5,612.0,702.17,543.26
2018,5,27,9,45,385.5,328.0,2.4,16.7,645.0,744.82,571.64
2018,5,27,10,0,392.0,345.0,2.5,16.9,678.0,770.25,588.35
2018,5,27,10,15,367.0,369.5,2.6,17.05,689.0,756.43,577.21
2018,5,27,10,30,342.0,394.0,2.7,17.2,700.0,754.58,574.54
2018,5,27,10,45,309.5,413.0,2.75,17.3,694.5,737.45,560.86
2018,5,27,11,0,277.0,432.0,2.8,17.4,689.0,718.59,546.09
2018,5,27,11,15,258.5,437.5,2.9,17.5,680.0,698.58,531.4
2018,5,27,11,30,240.0,443.0,3.0,17.6,671.0,677.48,515.88
2018,5,27,11,45,313.5,414.0,3.1,17.7,714.0,709.4,541.1
2018,5,27,12,0,387.0,385.0,3.2,17.8,757.0,746.09,568.93
2018,5,27,12,15,398.5,383.0,3.3,17.8,765.0,738.57,563.85
2018,5,27,12,30,410.0,381.0,3.4,17.8,773.0,728.82,557.44
2018,5,27,12,45,429.0,371.5,3.55,17.85,778.5,716.56,549.54
2018,5,27,13,0,448.0,362.0,3.7,17.9,784.0,701.79,539.66
2018,5,27,13,15,534.5,311.0,3.75,17.85,805.5,700.45,540.9
2018,5,27,13,30,621.0,260.0,3.8,17.8,827.0,690.77,535.54
2018,5,27,13,45,753.5,184.5,3.9,17.8,855.0,683.7,532.4
2018,5,27,14,0,886.0,109.0,4.0,17.8,883.0,664.83,519.42
2018,5,27,14,15,880.0,107.5,4.0,17.75,854.0,615.21,480.32
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,564.23,439.26
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,510.64,394.99
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,456.45,348.94
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,399.78,299.68
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,343.39,249.59
2018,5,27,15,45,817.0,95.5,3.85,17.4,628.0,281.03,194.49
2018,5,27,16,0,803.0,93.0,3.7,17.2,584.0,225.14,145.31
2018,5,27,16,15,784.5,89.5,3.6,17.05,536.5,169.13,99.54
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,115.15,63.19
2018,5,27,16,45,740.0,82.5,3.4,16.7,439.5,63.31,50.0
2018,5,27,17,0,714.0,79.0,3.3,16.5,390.0,58.65,46.16
2018,5,27,17,15,677.5,74.5,3.2,16.3,339.5,51.65,40.18
2018,5,27,17,30,641.0,70.0,3.1,16.1,289.0,49.89,38.75
2018,5,27,17,45,590.0,64.5,2.95,15.85,240.5,47.2,36.42
2018,5,27,18,0,539.0,59.0,2.8,15.6,192.0,44.44,33.9
2018,5,27,18,15,463.0,52.0,2.65,15.4,147.5,40.26,29.94
2018,5,27,18,30,387.0,45.0,2.5,15.2,103.0,36.01,25.71
2018,5,27,18,45,270.0,33.5,2.4,15.05,67.0,27.38,16.95
2018,5,27,19,0,153.0,22.0,2.3,14.9,31.0,17.38,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.8,15.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.5,13.4,10.0,18.82,0.0
2018,5,28,5,15,170.0,22.5,1.5,13.6,38.0,74.66,9.33
2018,5,28,5,30,284.0,36.0,1.5,13.8,66.0,141.03,99.2
2018,5,28,5,45,377.5,44.5,1.5,14.0,107.0,202.41,155.25
2018,5,28,6,0,471.0,53.0,1.5,14.2,148.0,273.82,217.72
2018,5,28,6,15,533.5,59.0,1.45,14.5,195.0,337.39,273.0
2018,5,28,6,30,596.0,65.0,1.4,14.8,242.0,406.64,331.01
2018,5,28,6,45,640.0,69.5,1.35,15.1,292.0,468.66,381.21
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,533.58,431.61
2018,5,28,7,15,715.5,77.0,1.25,15.8,392.0,588.82,472.59
2018,5,28,7,30,747.0,80.0,1.2,16.2,442.0,646.94,513.33
2018,5,28,7,45,772.0,82.5,1.2,16.65,491.5,699.96,548.47
2018,5,28,8,0,797.0,85.0,1.2,17.1,541.0,752.53,582.41
2018,5,28,8,15,815.0,87.5,1.25,17.4,588.0,791.41,607.02
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,835.34,634.91
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,873.59,658.53
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,909.55,680.45
2018,5,28,9,15,872.0,95.5,1.45,18.5,760.0,938.4,697.8
2018,5,28,9,30,881.0,98.0,1.5,18.7,798.0,964.22,713.2
2018,5,28,9,45,886.0,101.0,1.55,18.9,830.0,983.45,724.36
2018,5,28,10,0,891.0,104.0,1.6,19.1,862.0,999.22,733.41
2018,5,28,10,15,896.5,105.5,1.7,19.25,888.5,1010.33,740.45
2018,5,28,10,30,902.0,107.0,1.8,19.4,915.0,1017.84,745.31
2018,5,28,10,45,906.0,108.0,1.9,19.55,935.0,1019.66,746.63
2018,5,28,11,0,910.0,109.0,2.0,19.7,955.0,1017.79,745.7
2018,5,28,11,15,912.0,110.0,2.1,19.8,968.0,1010.26,741.35
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,999.09,734.72
2018,5,28,11,45,914.5,111.0,2.3,20.0,986.0,981.96,724.25
2018,5,28,12,0,915.0,111.0,2.4,20.1,991.0,961.43,711.56
2018,5,28,12,15,915.0,111.0,2.55,20.1,989.5,937.16,697.06
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,909.74,680.27
2018,5,28,12,45,914.0,110.5,2.8,20.15,979.0,877.97,659.82
2018,5,28,13,0,913.0,110.0,2.9,20.2,970.0,843.34,637.24
2018,5,28,13,15,909.0,109.5,3.0,20.15,953.0,803.66,611.15
2018,5,28,13,30,905.0,109.0,3.1,20.1,936.0,761.62,583.07
2018,5,28,13,45,884.5,117.0,3.25,20.05,908.0,713.37,548.75
2018,5,28,14,0,864.0,125.0,3.4,20.0,880.0,664.37,512.25
2018,5,28,14,15,827.0,138.5,3.45,19.95,841.0,609.75,470.17
2018,5,28,14,30,790.0,152.0,3.5,19.9,802.0,556.12,427.89
2018,5,28,14,45,823.5,128.0,3.55,19.85,779.5,507.51,388.55
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,458.1,346.75
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,401.83,298.34
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,345.81,249.09
2018,5,28,15,45,816.5,97.5,3.55,19.55,630.5,283.07,194.42
2018,5,28,16,0,801.0,95.0,3.5,19.3,586.0,226.95,145.64
2018,5,28,16,15,782.0,91.5,3.45,19.1,538.5,171.01,100.32
2018,5,28,16,30,763.0,88.0,3.4,18.9,491.0,117.16,64.22
2018,5,28,16,45,738.0,84.0,3.35,18.7,441.5,65.16,51.19
2018,5,28,17,0,713.0,80.0,3.3,18.5,392.0,59.35,46.39
2018,5,28,17,15,677.0,76.0,3.2,18.2,342.0,52.66,40.74
2018,5,28,17,30,641.0,72.0,3.1,17.9,292.0,51.33,39.72
2018,5,28,17,45,591.5,65.5,3.0,17.6,243.0,47.93,36.78
2018,5,28,18,0,542.0,59.0,2.9,17.3,194.0,44.38,33.6
2018,5,28,18,15,467.0,52.0,2.8,17.0,149.5,40.18,29.69
2018,5,28,18,30,392.0,45.0,2.7,16.7,105.0,35.93,25.49
2018,5,28,18,45,275.0,34.0,2.6,16.35,68.5,27.76,17.28
2018,5,28,19,0,158.0,23.0,2.5,16.0,32.0,18.17,0.0
2018,5,28,19,15,79.0,11.5,2.4,15.85,16.0,10.46,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,27.5,5.5,2.15,13.7,6.0,0.0,0.0
2018,5,29,5,0,55.0,11.0,2.3,13.8,12.0,20.43,0.0
2018,5,29,5,15,159.0,24.5,2.4,14.0,39.0,74.38,12.92
2018,5,29,5,30,263.0,38.0,2.5,14.2,66.0,136.26,96.24
2018,5,29,5,45,354.5,48.0,2.6,14.4,107.0,197.26,151.74
2018,5,29,6,0,446.0,58.0,2.7,14.6,148.0,268.28,214.18
2018,5,29,6,15,510.5,64.5,2.65,14.85,195.0,332.24,270.29
2018,5,29,6,30,575.0,71.0,2.6,15.1,242.0,402.02,329.59
2018,5,29,6,45,620.5,75.5,2.6,15.35,292.0,463.96,380.89
2018,5,29,7,0,666.0,80.0,2.6,15.6,342.0,528.93,432.82
2018,5,29,7,15,698.0,84.5,2.65,15.8,392.5,587.41,478.22
2018,5,29,7,30,730.0,89.0,2.7,16.0,443.0,644.45,521.0
2018,5,29,7,45,754.0,92.0,2.7,16.2,492.0,696.66,557.55
2018,5,29,8,0,778.0,95.0,2.7,16.4,541.0,748.36,592.96
2018,5,29,8,15,796.0,98.0,2.8,16.6,587.5,794.2,624.08
2018,5,29,8,30,814.0,101.0,2.9,16.8,634.0,838.47,653.74
2018,5,29,8,45,827.0,103.5,3.0,17.0,676.5,875.81,678.21
2018,5,29,9,0,840.0,106.0,3.1,17.2,719.0,902.12,694.87
2018,5,29,9,15,855.0,106.0,3.2,17.3,758.5,933.26,715.22
2018,5,29,9,30,870.0,106.0,3.3,17.4,798.0,961.72,733.63
2018,5,29,9,45,885.0,103.5,3.45,17.5,832.5,984.55,748.58
2018,5,29,10,0,900.0,101.0,3.6,17.6,867.0,1004.29,761.51
2018,5,29,10,15,905.5,102.5,3.65,17.7,894.0,1015.52,768.05
2018,5,29,10,30,911.0,104.0,3.7,17.8,921.0,1023.12,772.3
2018,5,29,10,45,914.0,106.0,3.8,17.9,941.0,1025.04,773.23
2018,5,29,11,0,917.0,108.0,3.9,18.0,961.0,1023.21,771.77
2018,5,29,11,15,919.5,109.0,4.05,18.0,974.5,1016.15,767.53
2018,5,29,11,30,922.0,110.0,4.2,18.0,988.0,1005.42,760.87
2018,5,29,11,45,922.5,110.5,4.35,18.0,993.5,988.69,750.11
2018,5,29,12,0,923.0,111.0,4.5,18.0,999.0,968.52,737.59
2018,5,29,12,15,922.0,112.0,4.7,17.85,997.5,944.14,722.86
2018,5,29,12,30,921.0,113.0,4.9,17.7,996.0,916.6,705.7
2018,5,29,12,45,916.5,115.5,5.15,17.6,987.0,884.43,685.15
2018,5,29,13,0,912.0,118.0,5.4,17.5,978.0,849.55,662.27
2018,5,29,13,15,908.0,118.5,5.6,17.25,962.0,810.76,636.25
2018,5,29,13,30,904.0,119.0,5.8,17.0,946.0,769.6,608.06
2018,5,29,13,45,895.5,120.5,6.05,16.8,922.0,723.98,574.38
2018,5,29,14,0,887.0,122.0,6.3,16.6,898.0,676.73,538.0
2018,5,29,14,15,878.5,122.0,6.45,16.35,868.5,626.82,498.35
2018,5,29,14,30,870.0,122.0,6.6,16.1,839.0,575.76,456.61
2018,5,29,14,45,857.5,121.5,6.7,15.9,802.5,521.43,410.88
2018,5,29,15,0,845.0,121.0,6.8,15.7,766.0,463.5,361.07
2018,5,29,15,15,832.0,119.5,6.8,15.7,725.5,407.17,310.89
2018,5,29,15,30,819.0,118.0,6.8,15.7,685.0,351.26,260.14
2018,5,29,15,45,801.5,115.5,6.85,15.35,640.0,294.06,208.53
2018,5,29,16,0,784.0,113.0,6.9,15.0,595.0,238.34,159.01
2018,5,29,16,15,760.0,110.5,6.9,14.8,546.5,183.45,113.66
2018,5,29,16,30,736.0,108.0,6.9,14.6,498.0,124.69,72.52
2018,5,29,16,45,703.0,105.0,6.9,14.45,447.0,74.25,60.11
2018,5,29,17,0,670.0,102.0,6.9,14.3,396.0,69.22,55.92
2018,5,29,17,15,627.5,97.0,6.9,14.1,345.0,67.91,54.97
2018,5,29,17,30,585.0,92.0,6.9,13.9,294.0,66.55,53.93
2018,5,29,17,45,524.5,85.0,6.95,13.75,244.0,63.41,51.18
2018,5,29,18,0,464.0,78.0,7.0,13.6,194.0,58.1,46.34
2018,5,29,18,15,388.5,67.5,6.9,13.5,149.5,51.06,39.76
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,43.81,32.76
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,33.54,22.44
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,23.11,1.75
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,15.01,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.65,0.0
2018,5,30,5,15,0.5,12.0,7.5,12.55,12.0,10.68,0.0
2018,5,30,5,30,0.0,18.0,7.5,12.6,18.0,15.83,7.1
2018,5,30,5,45,0.0,26.5,7.55,12.7,26.5,23.34,14.02
2018,5,30,6,0,0.0,35.0,7.6,12.8,35.0,30.85,20.73
2018,5,30,6,15,0.0,44.0,7.55,12.85,44.0,38.81,27.76
2018,5,30,6,30,0.0,53.0,7.5,12.9,53.0,46.79,34.69
2018,5,30,6,45,16.5,88.0,7.45,13.0,94.5,93.75,75.17
2018,5,30,7,0,33.0,123.0,7.4,13.1,136.0,141.11,115.58
2018,5,30,7,15,66.5,162.0,7.4,13.15,193.0,206.25,170.84
2018,5,30,7,30,100.0,201.0,7.4,13.2,250.0,274.48,227.87
2018,5,30,7,45,74.0,209.0,7.35,13.25,247.5,265.11,218.74
2018,5,30,8,0,48.0,217.0,7.3,13.3,245.0,253.74,207.92
2018,5,30,8,15,52.0,241.0,7.3,13.35,273.5,282.88,231.24
2018,5,30,8,30,56.0,265.0,7.3,13.4,302.0,312.02,254.29
2018,5,30,8,45,62.0,285.0,7.3,13.5,328.5,338.55,275.11
2018,5,30,9,0,68.0,305.0,7.3,13.6,355.0,365.08,295.77
2018,5,30,9,15,136.5,337.0,7.3,13.75,443.5,479.14,387.6
2018,5,30,9,30,205.0,369.0,7.3,13.9,532.0,579.54,466.77
2018,5,30,9,45,303.5,360.0,7.3,14.1,613.0,682.5,547.58
2018,5,30,10,0,402.0,351.0,7.3,14.3,694.0,784.72,626.11
2018,5,30,10,15,405.5,361.0,7.25,14.4,716.0,798.13,634.57
2018,5,30,10,30,409.0,371.0,7.2,14.5,738.0,809.37,641.74
2018,5,30,10,45,383.5,392.0,7.2,14.65,742.0,788.43,624.29
2018,5,30,11,0,358.0,413.0,7.2,14.8,746.0,778.44,614.95
2018,5,30,11,15,363.5,416.5,7.25,14.8,759.0,779.49,615.55
2018,5,30,11,30,369.0,420.0,7.3,14.8,772.0,778.55,614.69
2018,5,30,11,45,390.5,415.0,7.35,14.8,789.5,782.51,618.09
2018,5,30,12,0,412.0,410.0,7.4,14.8,807.0,791.26,624.9
2018,5,30,12,15,573.5,321.0,7.5,14.75,872.0,838.6,665.48
2018,5,30,12,30,735.0,232.0,7.6,14.7,937.0,876.15,698.12
2018,5,30,12,45,743.0,226.5,7.7,14.65,933.5,849.76,678.51
2018,5,30,13,0,751.0,221.0,7.8,14.6,930.0,820.54,656.74
2018,5,30,13,15,748.5,218.5,7.8,14.55,914.5,783.12,627.96
2018,5,30,13,30,746.0,216.0,7.8,14.5,899.0,743.77,597.31
2018,5,30,13,45,804.0,178.0,7.85,14.45,897.0,712.88,574.03
2018,5,30,14,0,862.0,140.0,7.9,14.4,895.0,675.74,544.98
2018,5,30,14,15,855.0,138.0,7.9,14.35,865.5,626.2,504.1
2018,5,30,14,30,848.0,136.0,7.9,14.3,836.0,574.45,460.57
2018,5,30,14,45,838.5,134.0,7.9,14.3,801.0,520.49,414.13
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,466.1,366.19
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,409.62,315.54
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,353.67,264.46
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,297.49,213.36
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,237.31,159.99
2018,5,30,16,15,732.5,122.5,7.9,13.8,544.0,183.19,115.14
2018,5,30,16,30,704.0,121.0,7.9,13.7,495.0,132.32,80.17
2018,5,30,16,45,663.5,119.0,7.9,13.55,443.5,84.4,69.28
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,80.02,65.69
2018,5,30,17,15,573.5,110.5,7.85,13.25,339.0,78.02,64.15
2018,5,30,17,30,524.0,104.0,7.8,13.1,286.0,74.38,61.08
2018,5,30,17,45,410.0,95.0,7.75,12.9,223.5,68.84,56.21
2018,5,30,18,0,296.0,86.0,7.7,12.7,161.0,63.2,51.08
2018,5,30,18,15,223.0,70.5,7.6,12.6,119.5,54.77,43.22
2018,5,30,18,30,150.0,55.0,7.5,12.5,78.0,43.2,32.37
2018,5,30,18,45,95.0,39.0,7.35,12.45,52.0,31.05,20.55
2018,5,30,19,0,40.0,23.0,7.2,12.4,26.0,19.21,1.89
2018,5,30,19,15,20.5,13.0,7.15,12.4,14.5,11.82,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.93,0.0
2018,5,31,5,15,1.0,9.5,6.25,12.5,9.5,8.59,0.0
2018,5,31,5,30,0.0,14.0,6.3,12.6,14.0,12.3,4.28
2018,5,31,5,45,0.0,22.0,6.3,12.7,22.0,19.35,10.68
2018,5,31,6,0,0.0,30.0,6.3,12.8,30.0,26.42,16.96
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,34.38,23.96
2018,5,31,6,30,0.0,48.0,6.4,13.0,48.0,42.35,30.87
2018,5,31,6,45,3.0,78.5,6.45,13.05,79.5,71.93,56.26
2018,5,31,7,0,6.0,109.0,6.5,13.1,111.0,103.17,82.78
2018,5,31,7,15,85.0,148.5,6.5,13.2,189.5,214.17,177.82
2018,5,31,7,30,164.0,188.0,6.5,13.3,268.0,317.4,264.52
2018,5,31,7,45,309.5,191.0,6.5,13.35,361.5,449.47,374.69
2018,5,31,8,0,455.0,194.0,6.5,13.4,455.0,595.08,492.54
2018,5,31,8,15,538.5,184.0,6.5,13.55,518.5,669.95,551.47
2018,5,31,8,30,622.0,174.0,6.5,13.7,582.0,755.75,617.71
2018,5,31,8,45,705.0,154.5,6.5,13.85,646.5,826.69,669.75
2018,5,31,9,0,788.0,135.0,6.5,14.0,711.0,893.85,717.98
2018,5,31,9,15,813.0,132.0,6.6,14.15,753.5,930.31,743.3
2018,5,31,9,30,838.0,129.0,6.7,14.3,796.0,964.45,766.95
2018,5,31,9,45,849.5,129.5,6.75,14.4,830.0,976.19,774.07
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,995.06,786.6
2018,5,31,10,15,867.5,131.5,6.8,14.6,891.0,1006.7,793.64
2018,5,31,10,30,874.0,133.0,6.8,14.7,918.0,1014.83,798.29
2018,5,31,10,45,879.0,134.0,6.85,14.75,938.5,1017.41,799.48
2018,5,31,11,0,884.0,135.0,6.9,14.8,959.0,1016.38,798.22
2018,5,31,11,15,887.5,136.0,6.9,14.8,973.0,1010.26,793.31
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,1000.56,785.95
2018,5,31,11,45,892.5,137.5,6.95,14.85,993.0,984.98,774.57
2018,5,31,12,0,894.0,138.0,7.0,14.9,999.0,966.06,760.84
2018,5,31,12,15,892.0,138.5,6.95,14.9,996.5,940.73,742.18
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,912.46,721.42
2018,5,31,12,45,884.5,142.0,6.8,14.9,984.5,880.58,697.82
2018,5,31,13,0,879.0,145.0,6.7,14.9,975.0,846.17,672.35
2018,5,31,13,15,876.5,143.0,6.65,14.9,958.5,807.49,643.85
2018,5,31,13,30,874.0,141.0,6.6,14.9,942.0,766.47,613.16
2018,5,31,13,45,870.5,138.0,6.5,14.9,919.0,721.74,577.71
2018,5,31,14,0,867.0,135.0,6.4,14.9,896.0,675.08,540.13
2018,5,31,14,15,860.0,133.5,6.4,14.9,866.5,625.81,499.95
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,575.29,457.82
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,519.88,410.84
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,465.07,363.08
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,408.66,312.92
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,352.74,262.26
2018,5,31,15,45,793.5,118.5,6.3,14.7,640.0,295.61,210.48
2018,5,31,16,0,777.0,115.0,6.3,14.6,595.0,239.84,160.71
2018,5,31,16,15,754.5,111.5,6.3,14.45,546.5,184.85,115.08
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,125.84,73.27
2018,5,31,16,45,702.5,103.5,6.25,14.2,447.5,74.68,60.53
2018,5,31,17,0,673.0,99.0,6.2,14.1,397.0,66.86,53.86
2018,5,31,17,15,632.5,94.0,6.2,13.9,346.5,65.45,52.82
2018,5,31,17,30,592.0,89.0,6.2,13.7,296.0,63.98,51.67
2018,5,31,17,45,536.0,82.0,6.2,13.55,246.5,60.73,48.84
2018,5,31,18,0,480.0,75.0,6.2,13.4,197.0,57.39,45.77
2018,5,31,18,15,400.5,65.5,6.05,13.2,152.0,49.51,38.47
2018,5,31,18,30,321.0,56.0,5.9,13.0,107.0,42.98,32.15
2018,5,31,18,45,219.5,42.5,5.8,12.85,72.0,33.07,22.32
2018,5,31,19,0,118.0,29.0,5.7,12.7,37.0,23.18,4.83
2018,5,31,19,15,62.0,16.5,5.6,12.65,20.5,15.01,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,11.9,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.0,15.0,22.91,0.0
2018,6,1,5,15,151.0,27.5,3.5,12.15,41.5,76.0,21.69
2018,6,1,5,30,248.0,41.0,3.4,12.3,68.0,134.47,96.59
2018,6,1,5,45,343.0,50.5,3.35,12.45,109.0,193.31,150.14
2018,6,1,6,0,438.0,60.0,3.3,12.6,150.0,266.06,214.4
2018,6,1,6,15,501.5,67.0,3.15,12.8,197.0,329.58,270.64
2018,6,1,6,30,565.0,74.0,3.0,13.0,244.0,398.83,330.07
2018,6,1,6,45,609.5,79.5,2.85,13.15,294.0,460.78,381.77
2018,6,1,7,0,654.0,85.0,2.7,13.3,344.0,525.69,433.94
2018,6,1,7,15,687.0,89.0,2.6,13.55,394.0,583.65,478.8
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,642.68,522.91
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,693.5,558.01
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,746.61,593.81
2018,6,1,8,15,790.5,102.5,2.2,14.6,590.0,792.86,623.59
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,837.65,651.65
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,875.84,674.96
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,903.17,690.52
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,935.38,709.88
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,964.91,727.22
2018,6,1,9,45,889.5,105.0,2.0,16.4,839.5,988.75,740.7
2018,6,1,10,0,906.0,102.0,2.0,16.7,875.0,1009.52,752.18
2018,6,1,10,15,912.0,102.5,2.1,16.9,901.5,1020.29,758.73
2018,6,1,10,30,918.0,103.0,2.2,17.1,928.0,1027.45,763.1
2018,6,1,10,45,922.0,104.5,2.3,17.35,948.5,1029.96,764.41
2018,6,1,11,0,926.0,106.0,2.4,17.6,969.0,1028.71,763.39
2018,6,1,11,15,928.5,106.0,2.55,17.9,982.0,1020.73,758.45
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,1009.08,751.14
2018,6,1,11,45,932.0,106.5,2.8,18.5,1000.5,992.88,740.36
2018,6,1,12,0,933.0,107.0,2.9,18.8,1006.0,973.19,727.3
2018,6,1,12,15,933.0,106.5,3.05,18.95,1004.5,948.29,711.54
2018,6,1,12,30,933.0,106.0,3.2,19.1,1003.0,920.19,693.49
2018,6,1,12,45,931.5,106.0,3.4,19.2,994.0,888.2,673.03
2018,6,1,13,0,930.0,106.0,3.6,19.3,985.0,853.32,650.28
2018,6,1,13,15,926.5,105.5,3.8,19.3,968.5,813.69,624.1
2018,6,1,13,30,923.0,105.0,4.0,19.3,952.0,771.6,595.77
2018,6,1,13,45,918.0,104.0,4.2,19.3,928.5,725.78,563.13
2018,6,1,14,0,913.0,103.0,4.4,19.3,905.0,678.0,527.34
2018,6,1,14,15,906.5,101.5,4.55,19.2,875.0,627.17,488.28
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,574.97,446.86
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,520.39,402.31
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,465.16,355.7
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,408.38,306.08
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,351.76,255.54
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,294.36,204.52
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,237.95,154.89
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,174.53,102.71
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,119.98,65.2
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,66.52,43.84
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,56.97,44.56
