Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,55.77,43.72
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,49.73,38.56
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,47.4,36.58
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,45.02,34.44
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,40.83,30.52
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,36.56,26.33
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,29.81,19.5
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,21.35,5.02
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,14.55,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,30.21,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,87.29,27.15
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,152.67,108.6
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,214.37,164.6
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,285.86,227.13
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,349.36,282.43
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,418.25,340.24
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,478.67,389.41
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,543.74,440.22
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,600.82,483.66
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,658.49,525.37
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,711.08,561.55
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,762.99,596.58
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,801.27,621.1
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,844.36,648.77
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,881.79,672.16
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,916.81,693.75
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,944.9,709.88
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,969.77,723.84
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,988.02,733.85
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,1002.61,741.58
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,1013.26,746.56
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,1020.33,749.34
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,1022.28,749.54
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,1020.52,747.51
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,1013.1,742.1
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,1002.07,734.49
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,986.52,723.7
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,967.53,710.78
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,943.35,695.6
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,915.96,678.24
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,885.82,659.03
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,852.53,637.54
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,813.39,612.59
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,771.76,585.51
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,726.09,553.66
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,678.51,518.6
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,628.03,480.81
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,576.26,440.74
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,521.62,396.95
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,466.39,351.24
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,409.25,302.4
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,352.23,252.54
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,295.17,202.69
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,232.45,148.89
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,176.04,103.02
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,121.8,66.06
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,69.06,45.02
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,59.14,46.07
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,52.46,40.46
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,51.1,39.43
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,48.84,37.54
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,46.54,35.5
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,41.99,31.32
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,37.33,26.83
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,30.63,20.11
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,22.12,6.27
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,15.01,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,27.73,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,83.19,27.48
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,145.76,103.95
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,206.94,159.35
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,277.93,221.76
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,341.39,277.44
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,410.39,335.95
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,471.8,386.28
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,534.08,435.37
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,584.82,473.98
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,632.41,509.06
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,682.82,543.87
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,735.33,579.22
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,790.55,616.83
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,838.16,648.49
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,875.74,672.45
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,910.95,694.66
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,940.33,713.4
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,966.7,730.13
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,986.43,742.44
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,1002.76,752.6
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,995.79,747.6
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,996.06,747.77
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,999.49,750.51
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,999.41,750.94
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,997.83,750.06
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,1004.62,754.93
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,965.44,728.5
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,935.2,708.4
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,877.56,669.17
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,814.91,622.91
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,797.97,612.55
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,779.71,600.63
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,774.2,599.06
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,758.39,589.51
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,717.07,559.41
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,672.66,526.4
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,625.16,489.97
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,576.02,450.89
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,522.92,407.13
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,468.06,360.48
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,411.31,310.74
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,354.73,260.07
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,297.13,208.51
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,233.77,152.89
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,177.58,106.1
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,123.44,68.29
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,70.66,46.48
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,59.87,47.42
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,53.14,41.66
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,51.8,40.61
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,49.57,38.69
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,47.3,36.63
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,43.22,32.79
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,39.08,28.68
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,31.5,21.14
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,22.11,7.18
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,15.46,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,31.97,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,89.34,31.3
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,154.63,110.7
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,216.43,167.71
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,287.86,231.99
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,350.82,289.11
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,418.98,349.27
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,480.09,402.07
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,541.9,453.98
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,583.71,487.56
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,620.17,515.83
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,627.58,518.84
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,618.84,508.9
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,636.29,519.95
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,648.77,526.82
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,689.65,556.86
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,729.58,585.69
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,769.73,615.41
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,809.02,644.22
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,853.35,676.55
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,892.52,704.86
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,963.67,756.85
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,1014.86,792.5
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,1017.64,793.32
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,1016.78,791.92
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,1017.32,792.12
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,1014.02,789.68
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,997.87,778.04
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,978.25,764.05
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,953.43,746.6
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,925.45,726.84
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,893.12,703.75
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,857.93,678.48
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,815.01,647.15
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,770.69,614.59
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,723.53,577.48
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,675.27,538.86
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,627.25,500.06
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,577.22,458.62
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,525.0,414.21
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,470.59,366.69
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,414.07,316.21
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,357.45,264.64
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,300.41,212.66
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,237.64,156.82
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,180.7,109.01
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,125.92,70.33
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,73.37,48.27
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,62.12,49.5
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,55.59,43.91
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,54.75,43.31
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,51.45,40.44
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,48.01,37.33
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,43.97,33.51
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,39.86,29.43
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,31.15,20.93
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,23.68,8.84
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,15.92,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,21.31,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,72.66,26.41
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,127.28,92.0
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,171.65,133.79
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,221.93,179.71
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,253.71,209.82
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,273.35,228.46
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,348.76,293.0
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,420.49,353.44
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,463.4,388.21
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,505.22,421.25
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,519.04,429.9
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,513.34,422.92
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,566.4,464.15
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,635.32,516.45
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,611.48,494.54
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,597.19,480.0
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,595.06,475.86
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,574.33,457.72
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,610.12,484.52
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,660.67,521.72
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,722.04,568.68
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,782.79,614.41
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,842.92,659.71
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,887.73,693.61
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,917.01,716.04
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,941.41,734.95
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,908.8,708.91
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,876.3,683.21
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,862.21,674.44
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,847.33,664.8
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,787.26,618.43
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,728.06,572.5
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,745.54,589.76
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,750.23,596.36
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,723.06,576.13
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,687.58,548.86
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,636.86,507.65
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,584.75,464.39
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,530.34,418.24
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,475.16,370.21
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,417.72,319.18
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,360.38,267.18
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,302.71,214.62
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,239.42,158.28
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,182.44,110.41
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,127.73,71.66
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,75.39,49.45
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,63.65,50.96
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,56.25,44.6
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,54.68,43.35
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,52.95,41.88
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,51.25,40.31
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,46.92,36.24
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,42.52,31.87
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,32.69,22.36
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,24.45,10.01
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,16.37,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,11.86,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,35.54,11.18
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,59.23,41.25
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,95.62,73.31
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,136.03,108.94
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,120.36,97.35
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,102.08,82.36
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,82.58,65.61
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,64.02,49.2
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,115.96,93.21
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,170.26,138.46
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,248.9,203.71
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,321.46,262.77
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,428.01,349.56
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,541.57,439.61
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,557.45,449.74
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,571.18,458.44
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,536.66,429.34
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,514.37,409.54
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,547.25,434.22
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,579.49,458.06
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,586.93,462.62
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,593.27,466.47
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,616.74,484.0
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,639.03,500.51
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,634.43,496.4
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,628.82,491.68
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,747.02,586.27
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,838.13,658.59
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,879.99,691.59
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,899.71,706.09
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,866.26,681.8
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,837.5,661.15
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,798.87,632.9
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,758.13,601.98
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,713.65,567.31
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,667.61,530.8
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,618.62,491.43
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,568.7,450.4
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,516.29,406.48
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,463.89,361.43
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,409.16,313.41
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,350.2,261.18
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,295.6,212.42
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,242.86,165.86
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,190.76,122.67
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,141.61,87.9
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,94.33,66.38
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,82.79,67.84
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,80.23,65.82
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,76.01,62.28
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,70.88,57.83
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,65.54,53.03
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,57.66,45.76
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,49.52,38.01
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,37.85,26.8
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,24.77,10.76
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,15.92,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.65,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,30.76,9.33
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,58.33,40.75
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,92.7,71.06
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,130.89,104.72
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,216.97,178.63
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,319.22,265.83
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,400.42,334.74
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,496.3,414.12
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,555.34,461.58
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,615.93,509.11
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,671.3,551.53
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,726.87,592.44
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,774.93,626.42
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,821.94,659.12
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,857.26,682.61
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,895.37,707.93
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,929.02,731.08
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,960.17,752.41
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,985.67,769.93
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,997.51,777.83
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,1010.83,786.56
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,1020.66,792.92
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,1024.95,795.86
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,1025.63,796.4
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,1019.26,791.39
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,1009.31,784.0
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,994.89,773.56
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,977.0,760.77
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,952.56,742.91
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,925.06,722.94
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,892.49,699.62
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,857.22,674.29
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,818.49,646.45
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,777.33,616.65
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,733.38,582.92
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,687.28,546.53
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,636.93,506.05
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,585.24,463.48
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,531.2,418.04
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,476.29,370.58
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,419.6,320.36
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,357.87,265.16
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,299.76,212.45
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,242.59,161.16
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,185.36,113.11
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,130.55,73.97
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,77.85,50.38
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,63.41,50.64
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,56.78,44.96
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,56.02,44.42
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,53.6,42.33
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,51.11,40.08
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,46.34,35.63
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,41.43,30.85
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,32.26,22.02
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,24.41,10.99
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,16.83,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,26.03,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,79.29,31.24
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,136.18,97.89
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,157.61,121.67
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,179.24,143.64
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,158.26,128.85
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,116.0,93.43
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,162.76,133.18
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,212.28,174.63
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,285.77,235.64
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,354.08,291.38
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,419.03,342.86
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,474.34,385.9
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,491.37,396.7
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,490.35,393.72
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,543.19,433.36
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,581.47,461.4
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,587.89,464.06
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,576.63,453.89
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,627.0,491.01
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,661.3,515.79
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,727.3,565.41
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,807.3,623.64
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,754.97,582.87
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,688.32,532.5
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,627.51,485.42
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,555.61,429.69
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,562.36,433.92
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,568.05,437.1
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,577.39,444.7
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,585.0,450.99
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,556.45,429.69
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,528.32,408.74
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,476.75,369.78
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,431.51,335.29
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,481.82,378.33
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,513.97,405.6
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,551.14,434.68
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,572.17,449.12
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,518.83,404.37
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,464.66,357.96
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,409.18,309.26
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,353.86,259.67
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,297.14,208.77
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,234.41,153.58
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,178.16,106.35
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,123.59,67.26
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,70.82,43.38
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,55.11,43.02
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,53.08,41.43
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,50.95,39.69
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,43.71,33.35
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,40.77,30.73
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,37.62,27.79
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,34.45,24.64
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,28.93,19.15
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,23.32,10.6
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,15.92,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,13.32,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,27.27,8.05
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,40.35,26.73
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,61.02,45.24
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,82.03,63.82
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,123.29,99.4
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,176.31,144.87
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,239.16,198.56
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,319.09,265.65
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,404.97,337.31
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,513.8,425.59
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,567.35,467.68
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,622.18,510.23
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,663.49,540.82
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,703.34,569.9
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,730.93,588.79
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,755.67,605.41
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,764.07,608.68
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,768.1,608.8
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,831.59,656.82
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,898.38,706.24
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,931.51,730.15
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,961.9,751.96
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,952.28,743.16
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,938.76,731.64
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,929.27,724.34
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,918.35,715.97
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,816.69,637.8
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,710.01,554.96
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,740.78,580.77
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,772.51,606.48
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,800.57,630.6
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,818.85,647.04
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,761.09,602.33
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,707.48,560.46
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,651.84,516.84
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,599.21,475.1
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,542.23,429.86
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,492.41,389.87
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,456.99,361.15
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,420.59,330.95
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,379.18,295.63
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,337.82,259.17
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,294.36,221.15
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,250.38,182.79
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,206.32,146.6
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,164.36,115.69
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,121.85,90.98
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,102.26,84.71
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,95.94,79.48
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,94.11,78.12
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,84.13,69.42
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,73.83,60.24
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,60.91,48.52
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,47.56,36.24
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,35.23,24.63
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,22.58,10.44
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,14.55,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.64,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,18.8,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,65.92,26.32
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,115.04,82.92
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,171.42,132.96
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,242.71,195.63
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,294.19,241.99
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,348.6,289.49
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,388.94,324.01
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,433.46,360.52
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,487.56,403.57
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,543.14,446.45
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,602.93,491.66
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,657.08,531.54
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,695.12,557.78
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,730.73,581.73
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,769.18,607.51
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,805.55,631.3
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,866.67,673.48
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,921.2,709.53
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,963.97,736.83
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,994.89,755.84
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,1006.3,762.43
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,1014.19,766.9
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,1016.46,768.07
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,1015.09,766.94
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,1008.12,762.61
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,997.54,755.9
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,981.96,745.97
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,962.95,733.86
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,938.35,718.71
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,910.66,701.16
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,878.29,680.34
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,843.18,657.17
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,804.25,630.44
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,762.96,601.63
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,718.68,569.07
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,672.44,533.15
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,622.82,493.63
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,571.84,451.93
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,518.4,407.1
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,464.17,360.31
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,408.65,311.02
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,353.22,260.81
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,296.44,209.43
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,240.32,159.05
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,184.86,112.01
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,123.15,66.49
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,69.81,41.52
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,52.11,40.54
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,50.72,39.48
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,49.27,38.34
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,46.89,36.3
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,40.68,30.74
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,37.52,27.78
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,34.33,24.62
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,29.26,19.53
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,24.14,11.86
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,16.37,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,6.37,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,34.11,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,91.33,37.16
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,155.04,110.78
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,213.44,164.45
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,280.72,224.67
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,318.58,260.53
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,354.19,292.75
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,362.22,300.36
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,354.32,293.67
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,449.39,371.19
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,547.25,448.55
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,642.69,522.62
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,742.33,594.57
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,780.67,619.49
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,823.75,647.86
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,824.62,645.39
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,814.3,635.37
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,766.47,596.38
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,700.91,543.71
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,746.15,574.63
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,774.66,592.86
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,740.95,567.27
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,718.75,549.96
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,671.27,513.34
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,609.34,466.31
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,570.65,436.58
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,520.08,397.9
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,499.04,382.22
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,478.09,366.45
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,461.39,354.14
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,444.8,341.86
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,446.37,344.58
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,450.67,349.22
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,433.11,335.52
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,421.15,326.13
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,492.54,384.71
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,545.69,427.43
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,570.66,447.79
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,578.21,452.74
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,525.47,408.88
