Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,658.8,507.7
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,682.61,524.92
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,743.52,572.15
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,797.63,613.64
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,872.34,673.02
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,922.19,708.85
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,899.85,694.16
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,873.35,676.9
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,834.86,650.54
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,793.74,622.03
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,749.09,590.06
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,702.27,554.11
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,652.43,514.55
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,600.92,472.66
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,546.53,427.37
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,491.13,379.97
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,433.37,329.42
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,375.51,277.6
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,317.1,224.64
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,259.35,172.62
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,201.4,123.14
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,137.36,74.68
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,82.43,46.28
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,55.78,43.63
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,54.9,43.03
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,54.0,42.39
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,47.64,36.84
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,45.99,35.38
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,42.62,32.27
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,39.2,28.94
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,33.85,23.67
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,28.46,16.92
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,17.09,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,8.19,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,30.04,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,85.67,28.06
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,149.25,105.32
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,194.65,148.96
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,244.42,194.54
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,252.52,205.48
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,244.47,200.87
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,308.54,254.62
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,390.6,320.95
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,478.55,391.07
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,582.98,471.35
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,643.83,515.58
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,706.02,558.86
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,767.88,600.54
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,834.42,644.48
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,872.98,667.6
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,917.91,694.89
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,948.16,713.14
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,975.44,729.49
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,997.25,741.62
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,1015.61,751.55
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,1027.3,758.65
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,1035.39,763.56
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,1038.82,765.71
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,1038.5,765.56
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,1032.45,761.94
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,1022.69,756.0
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,1006.88,746.78
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,987.58,735.21
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,964.0,721.36
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,937.21,705.13
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,905.63,685.25
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,871.2,663.11
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,832.81,637.75
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,791.93,610.29
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,746.74,578.71
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,699.5,543.74
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,649.62,505.54
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,598.29,465.05
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,544.32,421.16
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,489.56,375.25
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,432.67,326.11
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,375.81,275.85
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,318.14,224.51
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,254.65,168.78
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,197.7,120.5
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,142.59,79.47
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,88.96,51.63
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,62.28,48.96
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,60.91,47.98
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,54.12,42.19
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,51.59,40.08
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,48.97,37.79
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,46.2,35.23
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,43.46,32.5
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,36.97,26.23
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,28.26,16.73
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,17.87,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,8.19,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,27.49,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,81.9,24.94
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,144.29,101.25
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,204.92,156.06
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,275.47,218.17
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,338.6,273.89
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,407.34,332.65
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,469.37,384.33
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,532.77,435.32
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,591.28,480.77
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,650.59,525.09
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,703.96,562.36
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,756.82,598.5
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,795.9,623.23
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,839.58,650.86
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,877.59,674.45
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,913.28,696.17
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,943.69,713.26
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,971.15,728.19
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,992.87,739.3
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,1011.28,748.23
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,1023.38,753.97
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,1031.82,757.46
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,1034.48,757.34
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,1033.39,754.97
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,1027.07,750.59
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,1017.01,743.93
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,1001.35,734.17
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,982.16,722.14
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,958.18,707.36
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,930.98,690.37
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,900.71,671.64
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,867.48,650.66
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,829.28,625.61
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,788.48,598.51
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,744.19,568.35
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,697.76,534.21
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,647.94,496.44
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,596.5,456.37
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,542.56,413.19
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,487.75,368.0
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,430.92,319.72
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,373.99,270.14
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,316.23,219.37
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,259.08,169.27
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,202.04,121.58
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,138.85,74.56
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,83.55,45.85
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,54.95,42.21
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,54.03,41.66
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,53.1,41.06
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,47.17,36.01
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,45.91,34.96
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,42.53,31.91
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,39.1,28.63
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,33.3,23.05
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,27.39,16.08
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,16.67,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,8.19,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,22.27,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,69.94,19.12
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,123.12,86.05
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,143.16,108.67
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,163.13,129.02
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,121.07,96.82
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,57.75,43.55
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,70.18,54.05
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,82.62,64.36
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,107.6,84.99
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,132.74,105.44
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,147.28,116.99
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,161.96,128.55
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,217.12,174.02
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,265.75,213.56
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,321.16,257.84
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,365.09,292.59
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,406.5,323.92
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,447.52,354.52
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,463.47,364.5
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,477.74,373.27
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,532.64,415.19
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,601.4,466.29
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,692.6,535.04
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,795.33,609.81
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,893.43,682.89
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,976.31,739.93
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,957.88,726.09
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,936.42,711.05
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,893.22,681.21
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,842.09,643.36
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,803.1,615.0
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,763.59,585.96
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,710.75,546.68
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,657.77,507.02
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,639.35,494.78
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,613.66,476.4
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,608.85,473.4
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,591.55,459.3
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,538.47,416.01
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,484.79,371.17
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,429.36,323.66
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,373.98,275.02
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,311.2,220.16
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,254.8,170.46
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,199.67,123.94
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,146.76,84.56
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,94.9,57.1
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,61.55,48.54
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,60.29,47.64
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,58.95,46.63
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,56.31,44.4
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,53.55,41.98
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,48.51,37.38
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,43.26,32.42
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,35.91,25.39
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,26.64,15.57
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,16.64,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,7.28,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,19.64,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,59.46,14.05
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,102.99,71.35
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,118.68,89.5
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,134.95,106.23
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,95.83,75.83
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,41.46,29.81
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,52.55,39.25
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,63.67,48.55
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,80.24,62.3
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,96.98,76.02
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,102.32,80.13
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,107.7,84.25
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,122.5,96.08
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,137.35,107.85
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,154.5,121.44
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,171.76,134.99
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,195.28,153.51
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,218.87,171.92
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,260.74,204.72
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,316.45,247.75
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,362.65,283.01
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,408.47,317.59
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,398.96,309.71
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,389.35,302.0
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,434.15,336.24
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,477.76,369.06
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,521.08,401.8
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,571.83,439.59
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,604.46,464.74
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,633.97,487.48
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,644.9,496.26
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,647.34,498.99
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,629.55,486.46
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,610.29,472.75
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,604.96,471.12
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,591.44,462.57
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,599.5,470.62
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,590.98,463.92
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,538.09,420.16
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,484.17,374.37
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,427.85,325.16
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,371.5,274.77
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,314.67,223.56
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,258.39,172.96
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,202.14,124.68
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,139.74,76.96
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,85.47,47.87
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,56.3,44.05
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,55.08,43.17
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,53.8,42.2
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,47.09,36.35
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,45.05,34.55
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,42.07,31.8
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,39.08,28.86
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,34.21,24.01
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,29.33,17.82
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,17.48,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,8.19,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,25.8,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,77.43,17.62
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,136.68,95.74
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,168.58,128.98
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,201.94,161.07
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,170.6,138.67
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,115.76,93.15
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,142.0,115.4
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,168.54,137.43
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,232.59,191.05
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,312.62,256.56
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,378.24,309.32
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,460.93,374.24
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,508.46,410.16
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,556.57,446.09
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,594.61,473.55
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,632.04,500.25
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,643.95,506.87
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,653.41,511.82
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,654.87,510.84
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,638.73,497.28
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,632.29,490.97
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,624.34,483.56
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,617.89,477.83
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,610.41,471.4
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,570.55,440.65
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,518.74,401.12
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,472.8,366.22
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,427.81,331.76
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,415.79,322.61
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,403.77,313.36
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,426.71,331.25
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,447.94,347.64
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,537.24,418.63
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,607.84,473.79
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,659.74,516.41
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,689.72,541.05
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,649.33,509.77
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,604.14,473.83
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,549.53,428.8
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,493.92,381.6
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,436.36,331.35
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,378.6,279.71
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,319.8,226.69
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,261.58,174.29
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,203.53,124.37
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,146.98,81.53
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,83.44,45.11
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,52.88,41.03
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,51.48,39.98
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,50.01,38.83
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,48.48,37.56
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,51.9,40.61
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,49.49,38.34
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,45.31,34.3
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,34.95,24.64
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,24.19,13.72
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,15.82,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,8.19,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,7.33,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,8.86,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.66,2.08
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,15.82,7.63
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,22.0,13.1
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,26.41,17.01
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,30.83,20.85
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,35.7,24.99
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,40.58,29.07
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,54.78,41.0
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,69.02,52.82
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,80.73,62.41
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,92.7,72.11
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,102.83,80.22
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,112.97,88.28
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,119.85,93.64
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,126.74,98.98
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,133.63,104.36
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,140.57,109.76
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,139.15,108.38
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,137.75,107.04
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,140.08,108.79
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,142.39,110.55
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,158.55,123.47
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,174.65,136.27
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,190.6,148.91
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,206.4,161.4
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,217.41,170.05
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,228.22,178.55
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,225.64,176.49
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,223.0,174.42
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,233.73,182.93
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,244.21,191.24
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,263.92,206.94
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,282.99,222.12
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,259.83,203.98
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,237.13,186.21
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,197.96,155.27
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,159.44,124.59
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,152.01,118.82
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,144.77,113.19
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,149.49,117.24
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,153.92,121.07
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,160.17,126.5
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,165.59,131.27
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,164.86,130.71
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,155.49,123.15
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,150.42,118.6
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,135.55,113.65
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,120.66,101.09
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,99.59,82.9
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,86.21,71.28
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,72.23,58.9
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,61.32,49.04
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,50.07,38.67
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,37.55,27.0
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,26.51,15.65
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,16.6,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,7.28,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,19.63,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,67.42,9.82
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,122.46,85.27
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,161.6,123.47
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,205.47,163.92
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,229.59,187.72
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,239.46,198.05
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,298.96,249.21
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,375.51,313.44
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,415.48,346.07
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,441.89,367.25
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,507.73,419.71
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,562.06,462.26
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,626.8,513.16
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,694.07,565.12
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,741.12,599.22
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,780.7,627.37
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,816.84,653.01
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,851.18,677.04
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,908.71,717.86
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,958.7,752.06
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,980.6,766.14
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,1011.65,786.89
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,1014.32,787.53
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,1013.36,785.87
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,1006.81,780.38
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,996.68,772.52
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,982.56,761.95
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,965.02,749.07
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,942.79,733.52
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,917.37,715.7
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,888.33,695.38
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,856.19,672.73
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,819.42,646.56
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,780.09,618.34
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,735.84,585.82
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,689.64,549.63
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,640.35,509.94
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,589.68,468.21
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,537.33,424.07
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,484.15,378.07
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,428.97,329.25
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,373.69,279.27
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,316.76,227.72
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,254.19,171.85
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,198.19,123.42
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,144.25,82.15
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,92.01,53.56
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,62.74,49.9
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,55.8,43.97
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,54.61,43.07
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,52.15,40.98
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,49.59,38.71
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,45.62,35.05
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,41.54,31.11
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,35.47,25.17
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,27.46,16.41
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,17.46,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,8.19,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,19.73,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,73.07,7.54
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,138.72,95.57
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,194.53,147.38
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,259.04,204.5
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,312.34,252.06
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,368.57,300.32
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,429.29,350.39
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,493.22,401.06
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,560.74,453.36
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,629.74,505.19
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,686.77,544.52
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,738.12,578.76
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,784.15,610.1
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,828.69,640.09
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,868.36,665.94
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,905.75,690.07
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,935.12,709.41
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,961.44,726.75
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,982.27,740.29
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,999.61,751.59
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,1011.73,759.16
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,1020.26,764.49
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,1022.64,766.0
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,1021.34,765.21
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,1015.86,761.33
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,1006.7,755.13
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,991.99,745.84
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,973.79,734.26
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,950.39,719.14
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,923.81,701.8
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,892.89,681.64
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,859.11,659.29
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,822.09,634.18
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,782.45,606.96
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,739.1,576.57
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,693.5,542.19
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,644.23,504.0
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,593.44,463.56
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,540.28,420.3
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,486.11,374.8
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,430.18,326.22
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,374.18,276.4
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,316.63,224.91
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,259.74,174.0
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,203.3,125.55
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,140.87,77.6
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,86.7,47.89
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,55.45,43.21
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,54.57,42.63
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,53.68,42.01
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,47.72,36.84
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,46.5,35.78
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,43.2,32.74
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,39.85,29.48
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,34.58,24.29
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,27.47,16.35
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,17.46,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,8.19,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,22.88,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,79.85,4.39
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,150.84,102.29
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,211.35,158.34
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,281.72,220.26
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,342.63,274.1
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,410.82,332.14
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,472.93,383.52
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,537.56,434.98
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,595.53,479.15
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,654.04,521.55
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,700.57,552.31
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,751.58,585.55
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,797.09,614.59
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,840.9,641.94
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,879.19,664.45
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,915.01,684.93
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,945.23,703.88
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,972.42,720.86
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,993.51,733.28
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,1011.16,743.57
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,1023.75,752.32
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,1032.66,758.78
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,1035.81,760.92
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,1035.17,760.75
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,1028.72,757.55
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,1018.52,751.96
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,993.46,736.12
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,965.07,718.12
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,829.92,625.66
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,679.05,513.99
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,590.08,448.1
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,499.1,379.09
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,500.15,381.39
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,494.59,378.3
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,519.38,399.54
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,533.02,411.44
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,574.29,443.7
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,596.07,458.98
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,542.32,415.48
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,487.76,370.43
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,431.65,322.71
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,375.47,273.72
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,318.0,223.35
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,261.26,173.49
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,204.72,125.68
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,142.27,78.24
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,88.43,48.89
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,56.9,44.24
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,56.07,43.77
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,55.25,43.26
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,48.8,37.71
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,47.24,36.39
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,43.97,33.39
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,40.67,30.18
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,34.08,23.85
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,25.86,15.05
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,16.24,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,7.28,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,16.31,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,65.78,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,127.4,86.5
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,164.92,124.32
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,207.02,163.24
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,197.0,159.05
