Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,174.37,141.74
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,211.45,173.14
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,250.01,205.0
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,335.88,275.36
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,419.09,341.84
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,495.55,400.61
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,562.1,450.53
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,597.36,474.8
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,630.94,497.47
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,658.86,515.54
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,684.62,531.78
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,707.08,546.05
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,727.35,558.69
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,736.67,563.4
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,743.52,566.52
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,751.87,571.73
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,758.1,575.48
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,726.32,552.21
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,706.56,537.34
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,700.35,532.99
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,692.54,527.43
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,674.97,514.99
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,656.18,501.7
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,608.87,466.7
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,562.45,432.15
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,521.34,401.39
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,487.8,375.88
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,493.66,382.56
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,491.69,382.96
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,488.43,381.83
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,477.02,374.08
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,544.79,426.93
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,592.29,461.35
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,539.4,418.16
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,485.82,373.65
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,430.39,326.13
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,375.01,277.47
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,313.57,223.67
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,258.22,174.59
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,202.6,127.15
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,149.03,86.36
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,96.66,57.18
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,59.44,46.94
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,58.1,45.99
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,56.67,44.89
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,54.33,42.93
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,51.91,40.79
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,47.64,36.86
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,43.25,32.63
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,35.89,25.55
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,26.64,15.74
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,16.64,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,7.28,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,9.95,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,43.95,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,84.07,56.09
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,109.05,81.45
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,136.36,106.8
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,103.12,81.51
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,63.79,48.64
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,87.52,68.68
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,111.46,88.53
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,132.77,105.95
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,154.37,123.37
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,166.94,133.1
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,179.56,142.78
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,230.43,184.05
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,273.64,218.5
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,370.57,295.06
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,472.2,372.49
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,488.78,383.18
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,504.14,393.42
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,465.88,362.18
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,424.51,328.74
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,481.06,371.43
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,521.8,401.57
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,469.01,361.19
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,402.58,310.82
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,449.74,347.22
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,482.09,371.88
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,509.83,393.09
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,544.23,418.96
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,519.16,399.98
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,502.67,387.46
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,498.57,385.0
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,493.57,381.75
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,478.7,371.2
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,463.41,360.24
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,501.73,391.51
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,530.05,414.2
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,551.86,431.52
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,558.99,436.45
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,512.3,398.87
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,465.21,360.22
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,415.5,318.43
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,366.87,276.7
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,317.08,233.56
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,268.07,191.02
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,219.03,149.84
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,171.27,113.26
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,124.98,85.5
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,95.24,78.28
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,89.47,73.57
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,83.36,68.45
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,75.44,61.63
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,67.12,54.29
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,57.94,45.98
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,48.38,37.13
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,37.63,27.05
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,26.51,15.6
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,15.79,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,5.46,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.82,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,7.02,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,12.3,3.95
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,20.24,11.22
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,28.19,18.25
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,38.37,27.1
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,48.57,35.87
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,99.13,78.91
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,150.26,121.82
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,197.0,160.37
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,245.3,199.51
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,249.86,201.93
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,252.87,203.07
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,271.72,217.31
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,290.32,231.14
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,315.02,249.87
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,339.74,268.42
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,373.84,294.24
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,407.95,319.76
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,446.4,348.33
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,484.6,376.37
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,480.9,372.46
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,476.65,368.4
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,463.83,357.93
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,450.76,347.36
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,543.92,418.69
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,620.73,476.23
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,785.07,600.76
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,919.6,699.02
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,924.97,701.42
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,923.26,700.12
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,894.77,680.98
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,863.24,659.83
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,825.39,633.87
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,785.14,606.07
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,731.9,566.81
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,676.99,525.03
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,629.29,488.69
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,580.52,450.55
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,532.49,411.88
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,481.92,369.93
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,426.33,322.95
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,372.25,276.21
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,312.02,224.1
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,257.7,176.58
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,203.55,129.25
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,153.13,89.44
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,95.33,55.57
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,64.22,50.84
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,63.08,50.09
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,61.89,49.23
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,59.37,47.13
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,56.76,44.85
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,52.73,41.15
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,46.44,35.26
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,38.2,27.42
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,29.75,18.09
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,18.25,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,7.28,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.26,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.78,1.16
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,14.5,6.44
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,20.23,11.52
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,22.88,13.92
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,25.53,16.24
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,32.16,21.91
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,38.81,27.51
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,60.11,45.44
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,81.89,63.54
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,106.87,84.1
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,132.12,104.63
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,183.22,146.31
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,247.47,197.72
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,329.48,262.88
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,413.4,327.94
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,422.05,333.19
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,430.18,338.34
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,414.63,324.84
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,398.19,310.8
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,424.15,330.2
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,449.67,348.99
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,540.86,418.16
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,615.64,473.65
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,693.56,531.37
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,755.46,576.84
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,807.74,616.49
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,846.01,646.0
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,806.39,616.25
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,766.06,586.41
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,686.26,526.6
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,617.48,474.08
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,702.74,542.36
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,761.82,588.75
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,734.86,569.31
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,704.81,547.26
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,654.49,508.51
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,602.65,467.66
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,548.75,423.95
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,493.95,378.21
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,436.66,329.21
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,379.25,278.81
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,322.16,227.93
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,265.61,177.49
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,207.96,128.19
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,144.24,79.13
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,89.0,48.26
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,54.89,42.63
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,53.59,41.69
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,52.24,40.66
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,50.38,39.11
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,44.31,33.75
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,40.89,30.62
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,37.4,27.26
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,31.99,21.99
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,26.49,15.39
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,17.33,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,8.19,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,20.19,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,74.01,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,143.84,95.2
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,160.06,119.86
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,172.29,135.33
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,121.14,96.66
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,51.24,38.11
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,68.93,53.15
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,86.76,68.0
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,133.22,106.78
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,190.89,153.93
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,250.99,202.35
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,313.54,251.5
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,378.61,301.28
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,432.32,341.21
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,511.45,400.18
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,609.25,469.94
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,627.1,479.73
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,642.95,488.78
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,600.81,455.8
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,571.48,432.1
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,557.56,421.15
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,542.4,409.13
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,524.84,396.07
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,521.87,393.32
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,570.37,428.69
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,603.34,452.54
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,644.7,483.1
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,692.25,517.45
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,718.1,537.74
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,745.16,558.73
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,788.41,594.58
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,817.77,619.84
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,804.14,611.08
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,789.82,602.18
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,746.06,572.47
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,700.03,538.75
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,649.63,500.54
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,597.64,460.03
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,543.51,416.73
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,488.39,371.25
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,431.73,323.02
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,374.87,273.35
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,317.09,222.12
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,259.84,171.33
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,203.5,124.31
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,143.43,79.38
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,89.33,48.97
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,55.3,42.64
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,55.18,42.74
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,50.22,38.57
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,50.74,39.14
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,51.59,39.91
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,45.74,34.67
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,39.6,28.99
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,32.65,22.41
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,24.25,13.49
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,15.44,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,7.28,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.46,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,26.84,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,52.33,32.82
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,83.89,61.8
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,118.83,92.41
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,138.78,110.73
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,158.45,128.2
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,135.3,109.08
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,109.19,86.59
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,142.27,113.96
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,185.21,148.88
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,146.73,116.94
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,110.47,86.86
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,144.97,114.58
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,170.72,134.74
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,200.4,158.04
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,230.19,181.13
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,214.07,167.64
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,198.09,154.43
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,218.83,170.48
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,239.58,186.34
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,416.94,324.37
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,569.21,437.68
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,727.21,555.94
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,855.71,649.95
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,931.18,704.16
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,982.05,738.36
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,963.82,725.65
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,942.31,711.21
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,925.95,700.71
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,905.76,687.79
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,874.62,667.17
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,840.95,644.6
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,806.64,621.57
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,768.97,595.83
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,721.15,561.69
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,673.13,524.69
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,630.35,492.06
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,583.06,454.8
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,530.22,411.58
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,476.54,366.38
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,418.14,316.59
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,361.56,268.15
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,303.92,220.45
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,261.56,186.27
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,206.07,135.31
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,145.84,83.83
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,90.69,50.77
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,52.39,40.21
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,51.42,39.54
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,50.43,38.81
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,44.68,33.85
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,43.33,32.67
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,39.9,29.54
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,36.4,26.19
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,30.6,20.61
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,24.6,13.67
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,15.9,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,7.28,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,19.83,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,73.9,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,145.45,94.38
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,206.27,154.19
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,277.47,218.08
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,243.29,196.92
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,183.96,150.54
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,147.79,120.51
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,103.0,81.43
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,142.47,114.38
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,192.9,155.83
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,236.99,191.52
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,282.29,227.66
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,299.04,240.09
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,315.4,252.15
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,320.44,254.95
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,324.73,257.18
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,369.97,292.3
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,415.52,327.13
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,508.72,398.92
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,586.71,457.88
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,631.41,491.02
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,690.27,534.06
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,726.14,561.54
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,773.37,596.8
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,789.15,607.9
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,802.42,617.36
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,867.38,668.59
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,917.9,706.21
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,887.13,684.63
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,847.91,655.65
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,774.4,599.02
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,700.6,541.8
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,720.54,560.55
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,725.58,567.45
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,705.41,553.78
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,677.51,533.61
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,611.69,481.47
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,551.97,433.54
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,525.78,412.1
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,485.52,377.15
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,429.43,327.83
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,373.22,277.33
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,315.98,226.05
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,260.54,176.42
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,197.44,122.2
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,142.92,80.05
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,88.58,48.57
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,53.2,41.21
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,50.83,39.3
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,48.29,37.19
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,46.28,35.5
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,44.23,33.7
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,37.72,27.82
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,34.93,25.07
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,30.3,20.5
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,25.65,14.53
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,16.93,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,8.19,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,19.55,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,70.56,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,138.84,89.3
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,198.21,148.27
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,267.8,210.81
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,293.05,237.54
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,307.14,252.83
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,383.23,317.49
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,461.44,382.35
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,498.3,411.75
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,531.86,437.61
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,552.28,451.88
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,574.39,466.79
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,609.19,491.77
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,641.67,514.49
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,709.05,565.37
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,785.48,621.58
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,857.96,672.39
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,925.98,718.43
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,957.04,738.15
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,996.06,763.53
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,1010.26,771.71
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,1020.86,777.69
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,1025.75,779.86
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,1026.91,779.65
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,1021.84,775.32
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,1013.03,768.61
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,999.54,759.41
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,982.44,747.81
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,959.55,732.4
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,933.35,714.7
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,902.24,693.7
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,868.2,670.49
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,830.44,644.67
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,790.04,616.68
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,745.66,585.13
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,699.12,549.6
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,649.07,510.6
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,597.5,469.31
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,543.2,424.57
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,488.06,377.84
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,432.12,328.94
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,375.98,278.7
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,318.22,226.8
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,261.1,175.4
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,203.97,125.88
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,148.29,82.8
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,86.02,45.48
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,51.26,39.51
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,50.2,38.76
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,49.12,37.94
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,46.72,35.92
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,44.26,33.76
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,37.34,27.51
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,34.1,24.38
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,29.43,19.77
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,24.73,13.75
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,16.47,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,8.19,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,18.28,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,68.21,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,135.5,85.99
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,194.94,145.57
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,264.81,208.33
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,256.15,207.57
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,226.56,186.11
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,265.65,219.7
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,303.45,251.03
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,336.79,277.62
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,368.49,302.09
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,433.32,353.83
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,502.3,407.57
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,619.63,498.61
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,738.84,587.49
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,799.45,628.36
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,856.62,666.14
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,901.47,695.12
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,954.75,729.59
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,976.92,742.39
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,995.75,753.16
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,1009.23,760.66
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,1019.06,765.83
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,1022.08,766.4
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,1021.37,764.66
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,1016.42,761.71
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,1007.74,756.34
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,994.42,747.59
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,977.5,736.48
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,954.76,721.83
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,928.74,705.2
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,898.23,685.93
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,864.75,664.26
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,827.16,639.04
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,786.95,611.6
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,743.12,581.03
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,697.09,546.38
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,648.13,508.29
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,597.51,467.83
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,543.74,423.73
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,489.03,377.51
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,432.59,328.32
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,375.96,277.81
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,318.15,225.87
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,260.82,174.29
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,203.8,124.95
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,148.23,82.08
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,93.0,50.79
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,49.15,37.39
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,48.38,36.88
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,47.61,36.33
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,45.14,34.25
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,42.6,32.02
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,36.18,26.27
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,33.3,23.48
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,28.59,18.87
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,23.83,12.83
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,16.02,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,8.19,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,21.24,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,65.16,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,145.91,91.28
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,206.34,153.77
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,274.96,216.09
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,339.06,274.28
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,408.5,335.34
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,470.1,388.27
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,534.14,441.26
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,592.48,487.94
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,646.34,528.9
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,698.65,566.2
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,750.24,602.09
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,796.08,633.1
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,840.2,662.32
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,879.21,687.89
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,915.74,711.44
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,946.39,730.66
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,973.92,747.63
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,994.83,760.58
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,1012.18,771.17
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,1025.73,780.29
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,1035.58,787.0
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,1039.61,789.42
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,1039.84,789.39
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,1034.29,786.22
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,1024.94,780.51
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,1010.39,771.1
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,992.22,759.18
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,969.16,744.4
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,942.76,727.13
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,912.26,706.67
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,878.73,683.85
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,840.13,656.94
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,798.86,627.83
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,753.67,595.63
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,706.32,559.45
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,656.1,519.74
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,604.29,477.72
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,550.17,432.63
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,495.03,385.41
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,437.88,335.06
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,380.52,283.37
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,322.18,230.59
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,264.51,178.4
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,207.22,128.44
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,151.41,85.07
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,87.63,46.5
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,51.38,39.68
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,49.95,38.6
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,48.45,37.42
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,46.03,35.36
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,43.53,33.15
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,37.05,27.27
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,34.21,24.47
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,29.09,19.45
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,23.89,12.88
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,16.07,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,8.19,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,5.46,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,47.36,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,111.61,67.86
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,160.3,118.51
