Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,217.21,169.77
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,184.39,148.22
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,130.98,106.02
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,104.81,84.2
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,72.31,55.65
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,91.08,71.18
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,109.89,86.47
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,124.2,97.85
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,138.55,109.13
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,156.6,123.38
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,174.79,137.57
2018,7,11,8,45,8.0,202.5,2.15,17.7,208.0,192.98,151.68
2018,7,11,9,0,11.0,219.0,2.2,17.9,227.0,211.3,165.76
2018,7,11,9,15,15.5,246.0,2.25,18.05,258.0,241.36,189.0
2018,7,11,9,30,20.0,273.0,2.3,18.2,289.0,271.52,212.03
2018,7,11,9,45,45.0,320.0,2.35,18.35,357.5,356.96,277.76
2018,7,11,10,0,70.0,367.0,2.4,18.5,426.0,429.2,331.86
2018,7,11,10,15,98.5,397.5,2.45,18.65,483.5,487.56,374.94
2018,7,11,10,30,127.0,428.0,2.5,18.8,541.0,560.83,428.02
2018,7,11,10,45,150.5,421.5,2.55,18.95,558.5,574.41,437.74
2018,7,11,11,0,174.0,415.0,2.6,19.1,576.0,587.35,447.36
2018,7,11,11,15,127.0,431.0,2.7,19.15,549.5,552.45,420.3
2018,7,11,11,30,80.0,447.0,2.8,19.2,523.0,504.73,384.1
2018,7,11,11,45,80.5,452.0,2.85,19.3,529.0,505.66,384.79
2018,7,11,12,0,81.0,457.0,2.9,19.4,535.0,505.98,384.82
2018,7,11,12,15,83.5,459.0,3.0,19.35,539.5,504.64,384.11
2018,7,11,12,30,86.0,461.0,3.1,19.3,544.0,502.64,382.95
2018,7,11,12,45,93.5,460.5,3.2,19.3,550.0,501.98,382.89
2018,7,11,13,0,101.0,460.0,3.3,19.3,556.0,500.4,382.15
2018,7,11,13,15,106.0,454.0,3.35,19.2,553.5,490.97,375.65
2018,7,11,13,30,111.0,448.0,3.4,19.1,551.0,483.08,370.26
2018,7,11,13,45,247.5,381.5,3.5,19.0,603.5,513.43,396.38
2018,7,11,14,0,384.0,315.0,3.6,18.9,656.0,531.98,412.59
2018,7,11,14,15,650.5,204.0,3.65,18.75,760.0,579.19,450.47
2018,7,11,14,30,917.0,93.0,3.7,18.6,864.0,603.15,468.29
2018,7,11,14,45,908.0,92.5,3.75,18.5,829.5,549.23,424.47
2018,7,11,15,0,899.0,92.0,3.8,18.4,795.0,494.48,379.02
2018,7,11,15,15,888.5,90.5,3.8,18.4,755.5,437.74,330.44
2018,7,11,15,30,878.0,89.0,3.8,18.4,716.0,380.85,280.46
2018,7,11,15,45,863.5,87.5,3.8,18.0,672.0,322.9,229.2
2018,7,11,16,0,849.0,86.0,3.8,17.6,628.0,265.73,178.44
2018,7,11,16,15,830.0,84.0,3.7,17.45,580.0,208.43,129.3
2018,7,11,16,30,811.0,82.0,3.6,17.3,532.0,145.42,80.54
2018,7,11,16,45,785.5,79.0,3.55,17.1,481.5,90.57,49.4
2018,7,11,17,0,760.0,76.0,3.5,16.9,431.0,55.57,43.27
2018,7,11,17,15,727.5,72.5,3.45,16.7,380.0,54.32,42.38
2018,7,11,17,30,695.0,69.0,3.4,16.5,329.0,53.02,41.39
2018,7,11,17,45,649.0,65.0,3.35,16.25,279.0,46.75,35.95
2018,7,11,18,0,603.0,61.0,3.3,16.0,229.0,45.11,34.52
2018,7,11,18,15,538.0,55.0,3.15,15.85,182.0,41.76,31.41
2018,7,11,18,30,473.0,49.0,3.0,15.7,135.0,38.36,28.09
2018,7,11,18,45,362.5,40.0,2.9,15.55,94.0,32.1,22.02
2018,7,11,19,0,252.0,31.0,2.8,15.4,53.0,25.7,14.15
2018,7,11,19,15,151.5,19.5,2.65,15.35,30.5,17.74,0.0
2018,7,11,19,30,51.0,8.0,2.5,15.3,8.0,7.28,0.0
2018,7,11,19,45,25.5,4.0,2.4,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.75,14.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.8,14.9,1.0,0.91,0.0
2018,7,12,5,15,0.0,5.0,1.9,15.15,5.0,4.55,0.0
2018,7,12,5,30,0.0,9.0,2.0,15.4,9.0,7.9,0.0
2018,7,12,5,45,0.0,16.0,2.1,15.6,16.0,14.06,5.94
2018,7,12,6,0,0.0,23.0,2.2,15.8,23.0,20.23,11.41
2018,7,12,6,15,0.0,32.5,2.25,16.0,32.5,28.63,18.71
2018,7,12,6,30,0.0,42.0,2.3,16.2,42.0,37.03,25.95
2018,7,12,6,45,0.0,60.5,2.3,16.45,60.5,53.45,39.86
2018,7,12,7,0,0.0,79.0,2.3,16.7,79.0,70.41,54.04
2018,7,12,7,15,0.0,103.5,2.3,16.9,103.5,93.55,73.17
2018,7,12,7,30,0.0,128.0,2.3,17.1,128.0,116.83,92.11
2018,7,12,7,45,2.0,146.5,2.3,17.3,147.5,135.69,107.21
2018,7,12,8,0,4.0,165.0,2.3,17.5,167.0,154.7,122.26
2018,7,12,8,15,5.5,175.0,2.35,17.75,178.0,165.06,130.14
2018,7,12,8,30,7.0,185.0,2.4,18.0,189.0,175.56,138.09
2018,7,12,8,45,5.0,181.5,2.45,18.2,184.5,170.0,133.08
2018,7,12,9,0,3.0,178.0,2.5,18.4,180.0,164.53,128.23
2018,7,12,9,15,10.0,216.0,2.55,18.6,223.5,207.14,161.87
2018,7,12,9,30,17.0,254.0,2.6,18.8,267.0,250.18,195.24
2018,7,12,9,45,28.0,294.5,2.65,19.0,317.5,314.16,244.32
2018,7,12,10,0,39.0,335.0,2.7,19.2,368.0,365.62,282.95
2018,7,12,10,15,55.0,365.0,2.7,19.3,413.0,410.94,316.73
2018,7,12,10,30,71.0,395.0,2.7,19.4,458.0,455.88,349.79
2018,7,12,10,45,100.5,423.0,2.7,19.5,514.5,511.54,390.76
2018,7,12,11,0,130.0,451.0,2.7,19.6,571.0,580.48,440.41
2018,7,12,11,15,132.0,459.0,2.8,19.7,582.5,585.68,443.52
2018,7,12,11,30,134.0,467.0,2.9,19.8,594.0,589.89,446.35
2018,7,12,11,45,141.0,472.0,2.95,19.85,606.5,594.89,449.93
2018,7,12,12,0,148.0,477.0,3.0,19.9,619.0,598.69,452.66
2018,7,12,12,15,164.0,477.5,3.1,20.0,635.0,605.19,457.76
2018,7,12,12,30,180.0,478.0,3.2,20.1,651.0,610.04,461.65
2018,7,12,12,45,206.5,470.5,3.3,20.2,667.5,614.88,465.9
2018,7,12,13,0,233.0,463.0,3.4,20.3,684.0,617.43,468.43
2018,7,12,13,15,204.0,456.0,3.45,20.2,647.5,574.03,436.75
2018,7,12,13,30,175.0,449.0,3.5,20.1,611.0,532.31,406.22
2018,7,12,13,45,164.0,438.5,3.5,20.0,587.5,502.36,384.37
2018,7,12,14,0,153.0,428.0,3.5,19.9,564.0,473.13,362.82
2018,7,12,14,15,251.5,367.5,3.5,19.55,582.5,469.98,362.66
2018,7,12,14,30,350.0,307.0,3.5,19.2,601.0,457.39,354.29
2018,7,12,14,45,451.0,265.5,3.45,18.9,628.5,452.47,350.03
2018,7,12,15,0,552.0,224.0,3.4,18.6,656.0,436.14,335.49
2018,7,12,15,15,538.5,216.0,3.4,18.6,619.5,389.89,297.04
2018,7,12,15,30,525.0,208.0,3.4,18.6,583.0,343.86,258.16
2018,7,12,15,45,508.5,204.0,3.2,18.0,548.5,301.0,221.73
2018,7,12,16,0,492.0,200.0,3.0,17.4,514.0,259.61,186.52
2018,7,12,16,15,383.5,211.5,2.95,17.2,445.0,215.15,153.72
2018,7,12,16,30,275.0,223.0,2.9,17.0,376.0,189.18,138.55
2018,7,12,16,45,231.0,206.0,2.85,16.8,326.0,153.79,115.92
2018,7,12,17,0,187.0,189.0,2.8,16.6,276.0,137.67,114.43
2018,7,12,17,15,187.5,163.5,2.75,16.45,242.0,121.67,101.07
2018,7,12,17,30,188.0,138.0,2.7,16.3,208.0,105.03,86.96
2018,7,12,17,45,264.0,112.0,2.65,16.15,194.0,83.51,68.33
2018,7,12,18,0,340.0,86.0,2.6,16.0,180.0,62.63,49.99
2018,7,12,18,15,305.0,72.0,2.55,15.95,143.5,53.46,41.71
2018,7,12,18,30,270.0,58.0,2.5,15.9,107.0,43.88,32.89
2018,7,12,18,45,197.0,44.5,2.5,15.8,74.5,34.18,23.76
2018,7,12,19,0,124.0,31.0,2.5,15.7,42.0,24.98,13.42
2018,7,12,19,15,68.0,18.0,2.4,15.75,23.5,16.37,0.0
2018,7,12,19,30,12.0,5.0,2.3,15.8,5.0,4.55,0.0
2018,7,12,19,45,6.0,2.5,2.2,15.8,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.91,0.0
2018,7,13,5,15,0.0,2.0,1.8,16.2,2.0,1.82,0.0
2018,7,13,5,30,0.0,3.0,1.8,16.4,3.0,2.63,0.0
2018,7,13,5,45,0.0,5.0,1.8,16.55,5.0,4.38,0.0
2018,7,13,6,0,0.0,7.0,1.8,16.7,7.0,6.14,0.0
2018,7,13,6,15,0.0,10.0,1.8,16.9,10.0,8.78,1.8
2018,7,13,6,30,0.0,13.0,1.8,17.1,13.0,11.42,4.09
2018,7,13,6,45,0.0,17.0,1.85,17.3,17.0,14.95,7.1
2018,7,13,7,0,0.0,21.0,1.9,17.5,21.0,18.48,10.08
2018,7,13,7,15,10.5,52.5,1.95,17.65,57.5,54.81,40.94
2018,7,13,7,30,21.0,84.0,2.0,17.8,94.0,93.24,73.08
2018,7,13,7,45,30.0,140.0,2.1,17.95,155.5,157.43,125.61
2018,7,13,8,0,39.0,196.0,2.2,18.1,217.0,224.0,178.73
2018,7,13,8,15,31.0,204.0,2.25,18.25,222.0,225.85,179.15
2018,7,13,8,30,23.0,212.0,2.3,18.4,227.0,215.87,170.38
2018,7,13,8,45,14.5,204.0,2.4,18.5,213.5,200.27,157.29
2018,7,13,9,0,6.0,196.0,2.5,18.6,200.0,184.55,144.11
2018,7,13,9,15,10.0,221.5,2.55,18.7,229.0,212.5,165.98
2018,7,13,9,30,14.0,247.0,2.6,18.8,258.0,240.58,187.63
2018,7,13,9,45,25.0,291.0,2.6,18.85,311.5,307.76,239.44
2018,7,13,10,0,36.0,335.0,2.6,18.9,365.0,362.84,280.95
2018,7,13,10,15,46.5,363.5,2.6,19.0,403.5,401.15,309.3
2018,7,13,10,30,57.0,392.0,2.6,19.1,442.0,439.06,337.08
2018,7,13,10,45,71.0,413.5,2.6,19.15,477.5,472.68,361.66
2018,7,13,11,0,85.0,435.0,2.6,19.2,513.0,505.56,385.48
2018,7,13,11,15,86.5,443.5,2.6,19.25,524.0,512.07,389.65
2018,7,13,11,30,88.0,452.0,2.6,19.3,535.0,517.94,393.53
2018,7,13,11,45,84.5,453.5,2.6,19.35,534.0,511.42,388.37
2018,7,13,12,0,81.0,455.0,2.6,19.4,533.0,504.51,383.03
2018,7,13,12,15,67.0,441.0,2.65,19.45,505.5,472.83,359.55
2018,7,13,12,30,53.0,427.0,2.7,19.5,478.0,441.84,336.57
2018,7,13,12,45,87.0,410.0,2.75,19.5,493.0,450.27,344.25
2018,7,13,13,0,121.0,393.0,2.8,19.5,508.0,462.18,354.16
2018,7,13,13,15,154.5,376.0,2.85,19.5,520.5,464.57,356.95
2018,7,13,13,30,188.0,359.0,2.9,19.5,533.0,464.38,357.7
2018,7,13,13,45,320.5,305.0,2.95,19.5,593.0,502.54,388.76
2018,7,13,14,0,453.0,251.0,3.0,19.5,653.0,524.86,406.92
2018,7,13,14,15,646.5,180.0,3.05,19.5,733.5,557.44,432.21
2018,7,13,14,30,840.0,109.0,3.1,19.5,814.0,573.97,443.55
2018,7,13,14,45,832.0,106.5,3.15,19.45,781.0,522.66,402.15
2018,7,13,15,0,824.0,104.0,3.2,19.4,748.0,470.6,359.26
2018,7,13,15,15,812.5,102.5,3.2,19.4,710.0,417.39,314.06
2018,7,13,15,30,801.0,101.0,3.2,19.4,672.0,364.23,267.74
2018,7,13,15,45,786.5,98.5,3.3,19.2,630.0,303.97,215.43
2018,7,13,16,0,772.0,96.0,3.4,19.0,588.0,249.72,167.63
2018,7,13,16,15,754.0,93.0,3.5,18.85,543.0,195.69,121.64
2018,7,13,16,30,736.0,90.0,3.6,18.7,498.0,143.51,81.68
2018,7,13,16,45,711.0,86.5,3.65,18.5,450.0,92.67,52.77
2018,7,13,17,0,686.0,83.0,3.7,18.3,402.0,60.27,47.12
2018,7,13,17,15,653.0,79.0,3.75,18.1,354.0,53.54,41.45
2018,7,13,17,30,620.0,75.0,3.8,17.9,306.0,52.31,40.53
2018,7,13,17,45,575.5,69.5,3.85,17.65,258.5,49.82,38.44
2018,7,13,18,0,531.0,64.0,3.9,17.4,211.0,47.22,36.16
2018,7,13,18,15,467.0,57.0,3.9,17.2,167.0,43.22,32.5
2018,7,13,18,30,403.0,50.0,3.9,17.0,123.0,39.1,28.55
2018,7,13,18,45,311.5,40.5,3.85,16.8,86.5,32.54,22.22
2018,7,13,19,0,220.0,31.0,3.8,16.6,50.0,24.33,12.67
2018,7,13,19,15,128.5,19.0,3.75,16.55,28.5,17.28,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.5,7.0,6.37,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.9,15.4,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,7,14,5,15,105.5,15.5,2.9,15.55,22.5,36.64,0.0
2018,7,14,5,30,180.0,26.0,2.9,15.7,40.0,89.4,50.25
2018,7,14,5,45,252.0,36.0,2.9,15.85,71.5,135.94,99.76
2018,7,14,6,0,324.0,46.0,2.9,16.0,103.0,193.18,150.6
2018,7,14,6,15,229.0,62.0,2.85,16.15,108.5,184.19,147.74
2018,7,14,6,30,134.0,78.0,2.8,16.3,114.0,157.73,127.78
2018,7,14,6,45,82.0,105.0,2.75,16.5,128.5,157.38,127.75
2018,7,14,7,0,30.0,132.0,2.7,16.7,143.0,149.84,120.7
2018,7,14,7,15,50.5,157.5,2.65,16.85,179.5,190.76,154.48
2018,7,14,7,30,71.0,183.0,2.6,17.0,216.0,233.39,188.99
2018,7,14,7,45,73.0,204.0,2.6,17.2,241.0,258.8,208.67
2018,7,14,8,0,75.0,225.0,2.6,17.4,266.0,284.12,228.0
2018,7,14,8,15,77.5,246.5,2.6,17.5,292.5,310.28,247.81
2018,7,14,8,30,80.0,268.0,2.6,17.6,319.0,336.29,267.24
2018,7,14,8,45,115.0,295.0,2.65,17.75,373.5,411.69,325.28
2018,7,14,9,0,150.0,322.0,2.7,17.9,428.0,474.12,372.21
2018,7,14,9,15,161.0,342.5,2.8,18.0,462.5,508.03,396.69
2018,7,14,9,30,172.0,363.0,2.9,18.1,497.0,541.54,420.82
2018,7,14,9,45,207.0,373.5,2.95,18.25,541.5,587.08,454.22
2018,7,14,10,0,242.0,384.0,3.0,18.4,586.0,648.49,498.33
2018,7,14,10,15,275.5,389.5,3.15,18.45,627.0,686.65,525.98
2018,7,14,10,30,309.0,395.0,3.3,18.5,668.0,723.83,552.91
2018,7,14,10,45,316.0,407.5,3.4,18.55,693.0,740.39,564.09
2018,7,14,11,0,323.0,420.0,3.5,18.6,718.0,755.12,574.13
2018,7,14,11,15,346.0,419.5,3.6,18.6,743.0,770.6,585.51
2018,7,14,11,30,369.0,419.0,3.7,18.6,768.0,783.96,595.41
2018,7,14,11,45,423.5,396.5,3.8,18.6,800.5,813.1,617.35
2018,7,14,12,0,478.0,374.0,3.9,18.6,833.0,829.39,630.28
2018,7,14,12,15,537.0,335.5,3.95,18.6,851.0,830.8,633.06
2018,7,14,12,30,596.0,297.0,4.0,18.6,869.0,826.94,632.17
2018,7,14,12,45,503.0,344.0,4.0,18.6,824.5,767.17,587.06
2018,7,14,13,0,410.0,391.0,4.0,18.6,780.0,708.4,542.64
2018,7,14,13,15,466.0,351.0,4.05,18.6,786.5,696.29,535.79
2018,7,14,13,30,522.0,311.0,4.1,18.6,793.0,679.16,524.68
2018,7,14,13,45,629.0,244.5,4.1,18.65,812.0,669.48,519.39
2018,7,14,14,0,736.0,178.0,4.1,18.7,831.0,650.42,506.34
2018,7,14,14,15,805.5,138.0,4.15,18.6,831.5,621.06,484.32
2018,7,14,14,30,875.0,98.0,4.2,18.5,832.0,585.05,456.08
2018,7,14,14,45,778.5,131.0,4.25,18.45,764.0,513.67,398.92
2018,7,14,15,0,682.0,164.0,4.3,18.4,696.0,448.44,346.01
2018,7,14,15,15,760.0,127.5,4.3,18.4,692.0,412.64,313.63
2018,7,14,15,30,838.0,91.0,4.3,18.4,688.0,369.47,273.21
2018,7,14,15,45,825.0,89.0,4.4,18.1,646.0,313.7,223.62
2018,7,14,16,0,812.0,87.0,4.5,17.8,604.0,258.59,174.45
2018,7,14,16,15,795.5,84.0,4.5,17.7,558.0,195.98,120.85
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,141.5,78.67
2018,7,14,16,45,710.0,88.5,4.5,17.45,452.5,94.15,54.3
2018,7,14,17,0,641.0,96.0,4.5,17.3,393.0,63.3,49.97
2018,7,14,17,15,600.5,90.5,4.45,17.2,343.0,61.44,48.54
2018,7,14,17,30,560.0,85.0,4.4,17.1,293.0,59.46,46.95
2018,7,14,17,45,541.5,75.0,4.4,17.0,251.0,53.94,42.18
2018,7,14,18,0,523.0,65.0,4.4,16.9,209.0,48.04,36.95
2018,7,14,18,15,492.0,55.5,4.35,16.75,169.0,42.11,31.58
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,35.85,25.74
2018,7,14,18,45,359.0,38.0,4.3,16.5,90.5,30.43,20.41
2018,7,14,19,0,257.0,30.0,4.3,16.4,52.0,24.92,12.91
2018,7,14,19,15,147.0,18.0,4.3,16.25,29.0,16.37,0.0
2018,7,14,19,30,37.0,6.0,4.3,16.1,6.0,5.46,0.0
2018,7,14,19,45,18.5,3.0,4.3,15.95,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.85,14.55,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.9,14.6,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.0,3.0,14.8,3.0,2.73,0.0
2018,7,15,5,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2018,7,15,5,45,0.0,8.5,3.15,15.15,8.5,7.46,0.46
2018,7,15,6,0,0.0,12.0,3.2,15.3,12.0,10.53,3.23
2018,7,15,6,15,0.0,16.5,3.15,15.45,16.5,14.5,6.71
2018,7,15,6,30,0.0,21.0,3.1,15.6,21.0,18.47,10.16
2018,7,15,6,45,0.0,33.5,3.1,15.75,33.5,29.51,19.61
2018,7,15,7,0,0.0,46.0,3.1,15.9,46.0,40.58,28.98
2018,7,15,7,15,0.0,63.0,3.1,16.0,63.0,55.67,41.65
2018,7,15,7,30,0.0,80.0,3.1,16.1,80.0,70.79,54.19
2018,7,15,7,45,0.0,87.0,3.1,16.25,87.0,77.09,59.21
2018,7,15,8,0,0.0,94.0,3.1,16.4,94.0,83.47,64.27
2018,7,15,8,15,0.0,114.5,3.15,16.5,114.5,102.49,79.72
2018,7,15,8,30,0.0,135.0,3.2,16.6,135.0,121.6,95.07
2018,7,15,8,45,0.5,144.5,3.2,16.75,145.0,130.78,102.21
2018,7,15,9,0,1.0,154.0,3.2,16.9,155.0,140.0,109.35
2018,7,15,9,15,3.5,173.5,3.2,17.0,176.5,160.56,125.69
2018,7,15,9,30,6.0,193.0,3.2,17.1,198.0,181.22,141.95
2018,7,15,9,45,9.0,220.5,3.25,17.2,228.0,210.04,164.58
2018,7,15,10,0,12.0,248.0,3.3,17.3,258.0,238.91,187.01
2018,7,15,10,15,16.0,278.0,3.4,17.4,292.0,271.14,211.93
2018,7,15,10,30,20.0,308.0,3.5,17.5,326.0,303.29,236.55
2018,7,15,10,45,25.0,334.5,3.6,17.55,357.5,347.06,269.95
2018,7,15,11,0,30.0,361.0,3.7,17.6,389.0,376.71,292.28
2018,7,15,11,15,43.0,391.5,3.8,17.65,432.0,417.6,323.32
2018,7,15,11,30,56.0,422.0,3.9,17.7,475.0,457.47,353.27
2018,7,15,11,45,71.5,440.0,4.0,17.75,508.0,486.19,374.88
2018,7,15,12,0,87.0,458.0,4.1,17.8,541.0,513.53,395.41
2018,7,15,12,15,86.5,457.5,4.2,17.8,540.5,506.9,390.41
2018,7,15,12,30,86.0,457.0,4.3,17.8,540.0,499.82,385.34
2018,7,15,12,45,86.5,454.0,4.35,17.85,536.5,490.88,378.76
2018,7,15,13,0,87.0,451.0,4.4,17.9,533.0,481.56,371.91
2018,7,15,13,15,86.5,444.0,4.4,18.0,524.5,467.51,361.35
2018,7,15,13,30,86.0,437.0,4.4,18.1,516.0,453.33,350.69
2018,7,15,13,45,230.5,372.5,4.45,18.15,578.0,495.11,385.75
2018,7,15,14,0,375.0,308.0,4.5,18.2,640.0,521.86,408.17
2018,7,15,14,15,649.5,199.5,4.5,18.25,753.0,576.77,451.91
2018,7,15,14,30,924.0,91.0,4.5,18.3,866.0,607.36,474.39
2018,7,15,14,45,917.0,89.0,4.45,18.3,831.5,552.69,429.23
2018,7,15,15,0,910.0,87.0,4.4,18.3,797.0,497.0,382.37
2018,7,15,15,15,899.5,86.0,4.4,18.3,757.5,439.92,333.2
2018,7,15,15,30,889.0,85.0,4.4,18.3,718.0,382.66,282.6
2018,7,15,15,45,876.0,83.0,4.4,18.25,673.5,323.94,230.07
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,265.85,178.01
2018,7,15,16,15,846.5,78.5,4.35,18.1,581.5,207.62,127.84
2018,7,15,16,30,830.0,76.0,4.3,18.0,534.0,150.91,84.1
2018,7,15,16,45,807.5,73.5,4.3,17.95,484.0,87.73,46.33
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,52.21,40.17
2018,7,15,17,15,754.5,67.5,4.3,17.75,383.0,50.8,39.12
2018,7,15,17,30,724.0,64.0,4.3,17.6,332.0,49.34,37.97
2018,7,15,17,45,681.0,59.5,4.3,17.45,281.0,46.94,35.93
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,44.48,33.76
2018,7,15,18,15,574.0,49.5,4.25,17.15,182.5,37.54,27.5
2018,7,15,18,30,510.0,44.0,4.2,17.0,135.0,34.33,24.37
2018,7,15,18,45,408.5,36.5,4.15,16.8,95.0,29.24,19.34
2018,7,15,19,0,307.0,29.0,4.1,16.6,55.0,24.1,12.05
2018,7,15,19,15,182.5,18.0,4.05,16.45,31.0,16.37,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.3,7.0,6.37,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,4,45,29.5,3.5,3.0,14.7,3.0,0.0,0.0
2018,7,16,5,0,59.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,173.0,16.5,3.05,15.0,27.0,51.78,0.0
2018,7,16,5,30,287.0,26.0,3.1,15.2,48.0,118.65,62.59
2018,7,16,5,45,383.0,33.0,3.15,15.35,85.0,178.44,130.71
2018,7,16,6,0,479.0,40.0,3.2,15.5,122.0,246.18,191.68
2018,7,16,6,15,339.5,36.0,3.1,15.7,103.5,206.11,165.61
2018,7,16,6,30,200.0,32.0,3.0,15.9,85.0,149.1,121.31
2018,7,16,6,45,100.0,47.5,2.9,16.05,74.0,109.66,88.62
2018,7,16,7,0,0.0,63.0,2.8,16.2,63.0,55.66,41.68
2018,7,16,7,15,0.0,89.5,2.75,16.45,89.5,80.07,62.08
2018,7,16,7,30,0.0,116.0,2.7,16.7,116.0,105.19,82.7
2018,7,16,7,45,1.0,137.5,2.7,16.9,138.0,126.25,99.72
2018,7,16,8,0,2.0,159.0,2.7,17.1,160.0,147.42,116.6
2018,7,16,8,15,5.0,177.0,2.7,17.3,180.0,166.84,131.93
2018,7,16,8,30,8.0,195.0,2.7,17.5,200.0,186.44,147.26
2018,7,16,8,45,11.5,215.0,2.7,17.75,223.0,208.61,164.46
2018,7,16,9,0,15.0,235.0,2.7,18.0,246.0,230.93,181.58
2018,7,16,9,15,29.5,274.5,2.75,18.15,297.0,297.2,233.26
2018,7,16,9,30,44.0,314.0,2.8,18.3,348.0,351.63,274.75
2018,7,16,9,45,50.0,337.5,2.8,18.45,378.0,381.04,296.37
2018,7,16,10,0,56.0,361.0,2.8,18.6,408.0,410.19,317.68
2018,7,16,10,15,51.0,368.0,2.85,18.75,412.0,410.87,317.27
2018,7,16,10,30,46.0,375.0,2.9,18.9,416.0,411.22,316.79
2018,7,16,10,45,47.5,388.0,2.95,19.05,431.0,423.85,325.76
2018,7,16,11,0,49.0,401.0,3.0,19.2,446.0,436.02,334.33
2018,7,16,11,15,49.5,408.0,3.05,19.3,454.0,440.68,337.4
2018,7,16,11,30,50.0,415.0,3.1,19.4,462.0,444.9,340.23
2018,7,16,11,45,61.5,428.5,3.15,19.45,487.0,465.55,355.66
2018,7,16,12,0,73.0,442.0,3.2,19.5,512.0,485.11,370.15
2018,7,16,12,15,83.5,452.5,3.25,19.55,532.5,499.62,380.91
2018,7,16,12,30,94.0,463.0,3.3,19.6,553.0,512.85,390.73
2018,7,16,12,45,97.0,460.0,3.35,19.6,552.5,505.72,385.63
2018,7,16,13,0,100.0,457.0,3.4,19.6,552.0,498.02,380.22
2018,7,16,13,15,106.0,452.0,3.5,19.6,551.0,490.34,375.0
2018,7,16,13,30,112.0,447.0,3.6,19.6,550.0,484.36,370.97
2018,7,16,13,45,259.5,382.5,3.65,19.55,614.0,524.63,404.4
2018,7,16,14,0,407.0,318.0,3.7,19.5,678.0,551.91,426.89
2018,7,16,14,15,664.5,207.0,3.8,19.4,773.0,592.83,459.89
2018,7,16,14,30,922.0,96.0,3.9,19.3,868.0,610.9,473.41
2018,7,16,14,45,914.0,94.5,3.95,19.2,833.5,556.14,429.1
2018,7,16,15,0,906.0,93.0,4.0,19.1,799.0,500.45,383.03
2018,7,16,15,15,895.0,92.0,4.0,19.1,759.0,443.25,334.16
2018,7,16,15,30,884.0,91.0,4.0,19.1,719.0,385.93,283.9
2018,7,16,15,45,869.5,88.5,4.1,18.75,673.5,326.53,231.59
2018,7,16,16,0,855.0,86.0,4.2,18.4,628.0,267.94,179.73
2018,7,16,16,15,836.5,83.5,4.25,18.2,580.0,209.71,129.87
2018,7,16,16,30,818.0,81.0,4.3,18.0,532.0,145.78,80.4
2018,7,16,16,45,794.5,78.0,4.3,17.85,481.5,90.33,48.9
2018,7,16,17,0,771.0,75.0,4.3,17.7,431.0,55.08,42.72
2018,7,16,17,15,739.5,71.5,4.25,17.5,380.0,53.8,41.8
2018,7,16,17,30,708.0,68.0,4.2,17.3,329.0,52.49,40.79
2018,7,16,17,45,664.0,63.5,4.15,17.1,278.5,45.89,35.06
2018,7,16,18,0,620.0,59.0,4.1,16.9,228.0,43.81,33.22
2018,7,16,18,15,554.0,52.5,3.95,16.7,180.0,39.97,29.69
2018,7,16,18,30,488.0,46.0,3.8,16.5,132.0,36.04,25.9
2018,7,16,18,45,386.0,38.0,3.7,16.35,92.5,30.61,20.52
2018,7,16,19,0,284.0,30.0,3.6,16.2,53.0,25.11,12.52
2018,7,16,19,15,167.5,18.5,3.45,16.15,30.0,16.83,0.0
2018,7,16,19,30,51.0,7.0,3.3,16.1,7.0,6.37,0.0
2018,7,16,19,45,25.5,3.5,3.2,16.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.1,3.0,2.73,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.3,5.0,4.38,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.55,8.5,7.46,0.43
2018,7,17,6,0,0.0,12.0,3.0,15.8,12.0,10.53,3.2
2018,7,17,6,15,0.0,16.5,2.95,15.95,16.5,14.5,6.68
2018,7,17,6,30,0.0,21.0,2.9,16.1,21.0,18.47,10.13
2018,7,17,6,45,0.0,32.5,2.9,16.25,32.5,28.62,18.81
2018,7,17,7,0,0.0,44.0,2.9,16.4,44.0,38.81,27.42
2018,7,17,7,15,0.0,65.0,2.9,16.6,65.0,57.44,43.05
2018,7,17,7,30,0.0,86.0,2.9,16.8,86.0,76.37,58.71
2018,7,17,7,45,0.0,96.0,2.9,17.0,96.0,85.54,66.07
2018,7,17,8,0,0.0,106.0,2.9,17.2,106.0,94.72,73.36
2018,7,17,8,15,0.0,124.0,2.9,17.4,124.0,111.48,86.8
2018,7,17,8,30,0.0,142.0,2.9,17.6,142.0,128.28,100.12
2018,7,17,8,45,1.5,159.0,2.85,17.8,160.0,145.47,113.68
2018,7,17,9,0,3.0,176.0,2.8,18.0,178.0,162.76,127.18
2018,7,17,9,15,5.5,192.5,2.8,18.1,196.5,180.56,141.09
2018,7,17,9,30,8.0,209.0,2.8,18.2,215.0,198.44,154.95
2018,7,17,9,45,11.0,234.0,2.8,18.35,243.0,224.98,175.49
2018,7,17,10,0,14.0,259.0,2.8,18.5,271.0,251.53,195.82
2018,7,17,10,15,14.5,267.5,2.85,18.55,280.0,259.71,201.8
2018,7,17,10,30,15.0,276.0,2.9,18.6,289.0,267.82,207.78
2018,7,17,10,45,15.0,277.0,2.9,18.7,290.5,268.21,207.75
2018,7,17,11,0,15.0,278.0,2.9,18.8,292.0,268.56,207.75
2018,7,17,11,15,15.5,290.0,2.9,18.85,304.5,279.65,216.06
2018,7,17,11,30,16.0,302.0,2.9,18.9,317.0,290.54,224.19
2018,7,17,11,45,19.0,319.5,2.9,18.95,337.5,308.74,237.96
2018,7,17,12,0,22.0,337.0,2.9,19.0,358.0,326.53,251.36
2018,7,17,12,15,32.0,370.5,2.95,19.05,401.0,374.47,287.66
2018,7,17,12,30,42.0,404.0,3.0,19.1,444.0,411.22,315.13
2018,7,17,12,45,54.0,419.5,3.0,19.15,470.5,431.37,330.22
2018,7,17,13,0,66.0,435.0,3.0,19.2,497.0,450.02,344.19
2018,7,17,13,15,67.5,429.0,3.1,19.2,492.0,439.46,336.58
2018,7,17,13,30,69.0,423.0,3.2,19.2,487.0,428.63,328.87
2018,7,17,13,45,61.5,405.5,3.3,19.15,461.5,401.2,308.6
2018,7,17,14,0,54.0,388.0,3.4,19.1,436.0,374.65,288.91
2018,7,17,14,15,333.5,288.0,3.5,19.0,568.5,456.75,355.81
2018,7,17,14,30,613.0,188.0,3.6,18.9,701.0,510.49,397.6
2018,7,17,14,45,641.5,173.0,3.7,18.8,690.0,476.7,369.79
2018,7,17,15,0,670.0,158.0,3.8,18.7,679.0,439.03,338.17
2018,7,17,15,15,394.5,217.0,3.8,18.7,519.5,333.62,255.94
2018,7,17,15,30,119.0,276.0,3.8,18.7,360.0,264.56,204.63
2018,7,17,15,45,339.0,210.0,4.05,18.4,429.0,257.29,192.68
2018,7,17,16,0,559.0,144.0,4.3,18.1,498.0,233.1,163.31
2018,7,17,16,15,643.5,124.0,4.35,17.9,501.0,195.32,126.76
2018,7,17,16,30,728.0,104.0,4.4,17.7,504.0,147.67,85.85
2018,7,17,16,45,732.0,94.5,4.5,17.45,464.0,99.65,58.43
2018,7,17,17,0,736.0,85.0,4.6,17.2,424.0,62.41,49.22
2018,7,17,17,15,701.0,81.0,4.55,17.0,373.0,55.49,43.37
2018,7,17,17,30,666.0,77.0,4.5,16.8,322.0,54.29,42.46
2018,7,17,17,45,572.0,74.5,4.45,16.6,262.0,53.9,42.21
2018,7,17,18,0,478.0,72.0,4.4,16.4,202.0,53.77,42.09
2018,7,17,18,15,399.0,62.0,4.3,16.25,155.0,47.46,36.34
2018,7,17,18,30,320.0,52.0,4.2,16.1,108.0,39.59,29.03
2018,7,17,18,45,241.5,40.5,4.05,15.95,75.0,31.28,21.1
2018,7,17,19,0,163.0,29.0,3.9,15.8,42.0,22.73,10.5
2018,7,17,19,15,93.0,17.0,3.8,15.75,23.5,15.46,0.0
2018,7,17,19,30,23.0,5.0,3.7,15.7,5.0,0.0,0.0
2018,7,17,19,45,11.5,2.5,3.55,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,15.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.2,5.0,0.0,0.0
2018,7,18,5,15,70.5,10.0,2.95,15.45,13.5,24.01,0.0
2018,7,18,5,30,109.0,14.0,3.0,15.7,22.0,52.35,22.09
2018,7,18,5,45,54.5,15.0,3.05,15.9,19.0,36.73,23.13
2018,7,18,6,0,0.0,16.0,3.1,16.1,16.0,14.06,6.13
2018,7,18,6,15,178.0,36.0,3.0,16.25,83.0,129.25,102.73
2018,7,18,6,30,356.0,56.0,2.9,16.4,150.0,258.03,211.08
2018,7,18,6,45,515.0,64.0,2.8,16.55,232.0,374.17,307.56
2018,7,18,7,0,674.0,72.0,2.7,16.7,314.0,505.74,413.32
2018,7,18,7,15,707.5,76.0,2.55,16.85,364.5,563.09,457.73
2018,7,18,7,30,741.0,80.0,2.4,17.0,415.0,624.0,503.42
2018,7,18,7,45,766.5,83.0,2.25,17.1,465.0,678.67,541.41
2018,7,18,8,0,792.0,86.0,2.1,17.2,515.0,733.09,577.81
2018,7,18,8,15,670.0,89.5,2.05,17.35,475.5,666.95,526.84
2018,7,18,8,30,548.0,93.0,2.0,17.5,436.0,591.73,469.83
2018,7,18,8,45,419.0,115.5,2.0,17.6,389.0,521.36,416.14
2018,7,18,9,0,290.0,138.0,2.0,17.7,342.0,431.68,345.05
2018,7,18,9,15,583.0,119.0,2.05,17.8,559.5,698.52,545.87
2018,7,18,9,30,876.0,100.0,2.1,17.9,777.0,955.3,720.72
2018,7,18,9,45,844.5,111.0,2.15,18.0,787.5,949.76,713.15
2018,7,18,10,0,813.0,122.0,2.2,18.1,798.0,939.57,705.49
2018,7,18,10,15,680.0,165.5,2.25,18.2,744.5,869.7,657.57
2018,7,18,10,30,547.0,209.0,2.3,18.3,691.0,790.84,602.78
2018,7,18,10,45,625.5,196.0,2.35,18.4,760.0,853.25,646.6
2018,7,18,11,0,704.0,183.0,2.4,18.5,829.0,905.8,681.38
2018,7,18,11,15,510.0,213.5,2.5,18.5,685.5,744.49,568.8
2018,7,18,11,30,316.0,244.0,2.6,18.5,542.0,572.1,442.41
2018,7,18,11,45,170.0,296.5,2.65,18.55,457.0,463.13,358.46
2018,7,18,12,0,24.0,349.0,2.7,18.6,372.0,349.78,268.57
2018,7,18,12,15,41.5,373.5,2.8,18.6,413.0,386.22,297.04
2018,7,18,12,30,59.0,398.0,2.9,18.6,454.0,420.97,323.45
2018,7,18,12,45,87.0,414.5,3.0,18.6,497.0,455.45,349.87
2018,7,18,13,0,115.0,431.0,3.1,18.6,540.0,492.86,378.17
2018,7,18,13,15,128.5,440.0,3.1,18.55,560.0,502.03,385.06
2018,7,18,13,30,142.0,449.0,3.1,18.5,580.0,509.3,390.65
2018,7,18,13,45,148.5,414.0,3.1,18.5,548.0,472.29,363.67
2018,7,18,14,0,155.0,379.0,3.1,18.5,516.0,435.25,336.5
2018,7,18,14,15,150.0,365.0,3.15,18.4,494.0,408.3,316.4
2018,7,18,14,30,145.0,351.0,3.2,18.3,472.0,381.77,296.35
2018,7,18,14,45,249.0,309.5,3.2,18.2,507.0,387.04,300.8
2018,7,18,15,0,353.0,268.0,3.2,18.1,542.0,381.39,295.3
2018,7,18,15,15,601.0,184.5,3.2,18.1,622.5,391.28,298.32
2018,7,18,15,30,849.0,101.0,3.2,18.1,703.0,381.95,282.01
2018,7,18,15,45,833.5,99.0,3.5,17.85,658.5,324.43,231.41
2018,7,18,16,0,818.0,97.0,3.8,17.6,614.0,261.64,176.49
2018,7,18,16,15,797.5,95.0,3.95,17.35,566.5,204.89,128.02
2018,7,18,16,30,777.0,93.0,4.1,17.1,519.0,150.27,86.12
2018,7,18,16,45,750.0,90.0,4.25,16.9,469.0,96.93,55.9
2018,7,18,17,0,723.0,87.0,4.4,16.7,419.0,63.9,50.63
2018,7,18,17,15,687.5,82.5,4.4,16.45,368.0,56.52,44.37
2018,7,18,17,30,652.0,78.0,4.4,16.2,317.0,55.0,43.2
2018,7,18,17,45,601.5,72.5,4.35,15.95,266.5,52.56,41.14
2018,7,18,18,0,551.0,67.0,4.3,15.7,216.0,50.05,38.91
2018,7,18,18,15,480.5,59.5,4.05,15.6,169.5,45.71,34.88
2018,7,18,18,30,410.0,52.0,3.8,15.5,123.0,41.26,30.55
2018,7,18,18,45,297.0,41.0,3.55,15.35,84.0,31.82,21.58
2018,7,18,19,0,184.0,30.0,3.3,15.2,45.0,23.58,10.76
2018,7,18,19,15,95.5,16.5,3.0,15.2,24.0,15.01,0.0
2018,7,18,19,30,7.0,3.0,2.7,15.2,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.45,15.25,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.5,0.5,3.35,14.65,0.5,0.0,0.0
2018,7,19,5,0,9.0,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,19,5,15,9.0,3.5,3.65,15.0,4.0,5.08,0.0
2018,7,19,5,30,9.0,6.0,3.7,15.2,7.0,8.35,0.0
2018,7,19,5,45,4.5,12.0,3.75,15.4,12.5,12.22,4.18
2018,7,19,6,0,0.0,18.0,3.8,15.6,18.0,15.82,7.62
2018,7,19,6,15,0.0,26.0,3.55,15.75,26.0,22.88,13.79
2018,7,19,6,30,0.0,34.0,3.3,15.9,34.0,29.95,19.92
2018,7,19,6,45,0.0,48.5,3.05,16.1,48.5,42.79,30.88
2018,7,19,7,0,0.0,63.0,2.8,16.3,63.0,55.66,41.72
2018,7,19,7,15,0.0,88.5,2.55,16.45,88.5,79.19,61.36
2018,7,19,7,30,0.0,114.0,2.3,16.6,114.0,103.35,81.22
2018,7,19,7,45,0.5,134.0,2.05,16.8,134.5,122.58,96.69
2018,7,19,8,0,1.0,154.0,1.8,17.0,155.0,141.87,111.97
2018,7,19,8,15,3.0,168.0,1.6,17.25,170.0,156.5,123.3
2018,7,19,8,30,5.0,182.0,1.4,17.5,185.0,171.27,134.61
2018,7,19,8,45,8.0,201.5,1.25,17.7,207.0,192.43,150.9
2018,7,19,9,0,11.0,221.0,1.1,17.9,229.0,213.72,167.02
2018,7,19,9,15,13.5,238.0,1.15,18.2,248.0,232.18,180.86
2018,7,19,9,30,16.0,255.0,1.2,18.5,267.0,250.67,194.6
2018,7,19,9,45,20.0,281.0,1.2,18.75,297.0,279.39,216.06
2018,7,19,10,0,24.0,307.0,1.2,19.0,327.0,308.08,237.16
2018,7,19,10,15,31.0,332.5,1.35,19.2,359.0,354.87,272.01
2018,7,19,10,30,38.0,358.0,1.5,19.4,391.0,386.37,295.08
2018,7,19,10,45,40.0,373.0,1.7,19.6,409.0,401.68,306.15
2018,7,19,11,0,42.0,388.0,1.9,19.8,427.0,416.54,316.97
2018,7,19,11,15,45.0,400.0,2.2,19.8,442.0,428.86,326.44
2018,7,19,11,30,48.0,412.0,2.5,19.8,457.0,440.6,335.49
2018,7,19,11,45,47.5,415.0,2.8,19.85,460.0,439.52,334.94
2018,7,19,12,0,47.0,418.0,3.1,19.9,463.0,438.05,334.16
2018,7,19,12,15,50.0,421.5,3.35,19.8,469.5,439.89,336.05
2018,7,19,12,30,53.0,425.0,3.6,19.7,476.0,441.15,337.52
2018,7,19,12,45,55.0,424.5,3.9,19.6,477.0,437.26,335.2
2018,7,19,13,0,57.0,424.0,4.2,19.5,478.0,432.93,332.56
2018,7,19,13,15,61.5,421.0,4.4,19.25,478.5,427.92,329.68
2018,7,19,13,30,66.0,418.0,4.6,19.0,479.0,422.35,326.34
2018,7,19,13,45,83.0,418.0,4.8,18.8,492.5,427.64,331.39
2018,7,19,14,0,100.0,418.0,5.0,18.6,506.0,431.01,334.84
2018,7,19,14,15,348.5,316.5,4.95,18.45,609.5,490.13,383.86
2018,7,19,14,30,597.0,215.0,4.9,18.3,713.0,524.58,411.27
2018,7,19,14,45,709.0,169.0,4.8,18.1,736.5,508.89,397.23
2018,7,19,15,0,821.0,123.0,4.7,17.9,760.0,483.49,373.92
2018,7,19,15,15,808.5,120.5,4.7,17.9,721.0,427.83,326.06
2018,7,19,15,30,796.0,118.0,4.7,17.9,682.0,372.44,277.36
2018,7,19,15,45,777.5,116.5,4.45,17.6,638.0,316.63,227.8
2018,7,19,16,0,759.0,115.0,4.2,17.3,594.0,262.28,179.56
2018,7,19,16,15,735.0,112.5,4.05,17.15,546.5,207.93,133.28
2018,7,19,16,30,711.0,110.0,3.9,17.0,499.0,149.95,88.66
2018,7,19,16,45,666.5,109.5,3.75,16.9,446.5,100.81,61.35
2018,7,19,17,0,622.0,109.0,3.6,16.8,394.0,72.82,58.39
2018,7,19,17,15,584.0,102.5,3.55,16.6,344.5,70.65,56.75
2018,7,19,17,30,546.0,96.0,3.5,16.4,295.0,68.33,54.9
2018,7,19,17,45,508.0,87.0,3.45,16.25,249.5,63.81,51.02
2018,7,19,18,0,470.0,78.0,3.4,16.1,204.0,59.02,46.77
2018,7,19,18,15,394.5,68.0,3.3,16.0,158.5,51.06,39.52
2018,7,19,18,30,319.0,58.0,3.2,15.9,113.0,44.24,33.07
2018,7,19,18,45,240.5,44.0,3.15,15.8,78.0,34.07,23.4
2018,7,19,19,0,162.0,30.0,3.1,15.7,43.0,23.57,10.26
2018,7,19,19,15,92.0,17.5,3.0,15.7,24.0,15.92,0.0
2018,7,19,19,30,22.0,5.0,2.9,15.7,5.0,0.0,0.0
2018,7,19,19,45,11.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.8,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,16.0,8.0,2.8,15.15,9.0,10.65,0.0
2018,7,20,5,30,23.0,13.0,3.0,15.4,15.0,19.87,3.67
2018,7,20,5,45,94.5,34.0,3.15,15.65,48.5,75.15,53.02
2018,7,20,6,0,166.0,55.0,3.3,15.9,82.0,132.21,102.17
2018,7,20,6,15,136.0,53.0,3.3,16.1,80.0,123.49,97.81
2018,7,20,6,30,106.0,51.0,3.3,16.3,78.0,112.41,90.05
2018,7,20,6,45,53.0,68.0,3.35,16.55,81.5,100.24,79.96
2018,7,20,7,0,0.0,85.0,3.4,16.8,85.0,76.49,59.13
2018,7,20,7,15,11.0,116.5,3.3,17.05,121.5,114.04,90.56
2018,7,20,7,30,22.0,148.0,3.2,17.3,158.0,152.85,122.48
2018,7,20,7,45,44.5,177.0,3.05,17.55,200.0,208.76,168.04
2018,7,20,8,0,67.0,206.0,2.9,17.8,242.0,257.96,207.28
2018,7,20,8,15,58.0,224.5,2.9,18.1,258.0,271.27,216.54
2018,7,20,8,30,49.0,243.0,2.9,18.4,274.0,283.71,225.07
2018,7,20,8,45,58.5,270.5,2.85,18.65,310.0,321.47,253.84
2018,7,20,9,0,68.0,298.0,2.8,18.9,346.0,359.43,282.23
2018,7,20,9,15,120.5,328.5,2.75,19.1,419.0,456.83,356.41
2018,7,20,9,30,173.0,359.0,2.7,19.3,492.0,540.24,417.99
2018,7,20,9,45,206.0,373.0,2.7,19.5,538.5,587.75,451.93
2018,7,20,10,0,239.0,387.0,2.7,19.7,585.0,651.31,496.78
2018,7,20,10,15,244.5,393.5,2.7,19.8,602.5,662.76,503.71
2018,7,20,10,30,250.0,400.0,2.7,19.9,620.0,672.98,510.15
2018,7,20,10,45,385.5,343.0,2.7,20.0,691.5,760.52,575.07
2018,7,20,11,0,521.0,286.0,2.7,20.1,763.0,833.12,627.89
2018,7,20,11,15,680.5,209.5,2.75,20.15,843.5,910.15,682.68
2018,7,20,11,30,840.0,133.0,2.8,20.2,924.0,960.64,715.78
2018,7,20,11,45,841.0,134.0,2.8,20.2,931.5,947.76,706.41
2018,7,20,12,0,842.0,135.0,2.8,20.2,939.0,931.63,695.54
2018,7,20,12,15,752.0,187.5,2.9,20.15,905.5,886.75,666.17
2018,7,20,12,30,662.0,240.0,3.0,20.1,872.0,837.92,633.12
2018,7,20,12,45,462.0,346.5,3.05,20.1,786.0,737.49,558.13
2018,7,20,13,0,262.0,453.0,3.1,20.1,700.0,640.26,484.33
2018,7,20,13,15,232.5,451.0,3.15,20.0,668.0,595.07,452.19
2018,7,20,13,30,203.0,449.0,3.2,19.9,636.0,556.0,423.74
2018,7,20,13,45,223.0,425.5,3.25,19.8,626.0,535.72,409.91
2018,7,20,14,0,243.0,402.0,3.3,19.7,616.0,513.59,394.31
2018,7,20,14,15,417.5,306.5,3.35,19.6,660.5,525.03,405.57
2018,7,20,14,30,592.0,211.0,3.4,19.5,705.0,518.76,401.84
2018,7,20,14,45,695.5,163.0,3.4,19.4,719.5,497.24,383.95
2018,7,20,15,0,799.0,115.0,3.4,19.3,734.0,469.83,359.67
2018,7,20,15,15,786.5,113.0,3.4,19.3,696.0,412.87,311.6
2018,7,20,15,30,774.0,111.0,3.4,19.3,658.0,359.18,264.94
2018,7,20,15,45,757.0,109.0,3.4,19.0,615.5,304.7,217.24
2018,7,20,16,0,740.0,107.0,3.4,18.7,573.0,251.53,170.53
2018,7,20,16,15,718.0,104.0,3.35,18.55,527.0,198.26,125.41
2018,7,20,16,30,696.0,101.0,3.3,18.4,481.0,141.72,82.08
2018,7,20,16,45,667.0,97.5,3.25,18.2,433.0,92.14,53.97
2018,7,20,17,0,638.0,94.0,3.2,18.0,385.0,62.25,48.93
2018,7,20,17,15,601.5,89.0,3.15,17.85,337.0,60.73,47.82
2018,7,20,17,30,565.0,84.0,3.1,17.7,289.0,59.13,46.56
2018,7,20,17,45,515.0,77.5,3.1,17.5,242.0,56.18,44.07
2018,7,20,18,0,465.0,71.0,3.1,17.3,195.0,53.12,41.35
2018,7,20,18,15,399.5,61.5,3.05,17.15,152.0,47.29,36.02
2018,7,20,18,30,334.0,52.0,3.0,17.0,109.0,39.72,28.98
2018,7,20,18,45,247.0,40.0,2.95,16.85,74.5,30.98,20.63
2018,7,20,19,0,160.0,28.0,2.9,16.7,40.0,21.99,8.63
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,14.55,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
