Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,21.67,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,52.45,15.64
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,100.92,71.81
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,146.58,112.62
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,128.91,101.58
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,105.84,83.91
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,123.72,99.12
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,145.63,116.84
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,196.66,158.84
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,250.26,202.05
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,272.13,218.37
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,293.16,233.8
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,310.84,246.47
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,327.87,258.46
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,346.14,271.37
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,363.87,283.74
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,401.39,311.54
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,438.99,338.97
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,493.48,378.55
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,531.47,405.63
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,547.6,416.42
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,562.9,426.74
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,490.56,373.52
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,404.5,309.86
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,442.56,338.75
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,465.22,355.66
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,520.53,395.41
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,573.43,432.75
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,600.1,453.83
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,630.93,477.68
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,631.29,478.86
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,628.85,478.13
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,576.08,439.1
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,525.92,401.85
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,541.26,416.11
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,544.06,420.06
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,567.09,438.32
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,574.24,442.89
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,523.07,401.77
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,471.05,359.06
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,409.33,307.9
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,353.99,260.75
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,300.39,214.09
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,247.64,167.96
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,195.23,122.44
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,141.37,80.06
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,89.56,50.72
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,57.68,44.86
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,51.5,39.67
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,50.55,38.99
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,47.59,36.46
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,44.5,33.72
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,39.95,29.53
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,35.25,25.04
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,28.5,18.45
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,20.46,7.05
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,14.1,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,40.16,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,96.52,26.62
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,160.74,114.37
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,231.26,177.49
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,203.37,161.59
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,154.19,124.24
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,157.03,127.16
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,150.48,120.92
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,187.8,151.55
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,226.2,182.42
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,293.53,236.59
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,352.96,283.44
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,395.9,315.96
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,439.42,348.46
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,458.44,360.64
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,475.39,371.23
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,485.14,377.17
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,493.48,382.1
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,514.64,396.78
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,534.96,410.71
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,542.55,415.55
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,549.25,419.86
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,569.48,435.32
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,589.05,450.18
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,601.88,459.41
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,613.39,467.75
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,699.1,532.42
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,777.62,590.26
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,829.33,631.1
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,866.07,659.35
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,852.15,650.05
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,842.06,643.82
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,804.9,618.27
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,765.26,590.92
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,722.58,561.24
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,677.84,527.77
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,630.29,491.14
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,581.2,452.34
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,528.49,409.66
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,474.91,365.0
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,420.1,317.92
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,365.24,269.63
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,309.07,219.62
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,253.64,170.2
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,191.58,117.36
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,137.64,75.98
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,85.03,46.47
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,53.45,41.22
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,51.77,39.93
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,50.02,38.52
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,43.61,32.95
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,41.49,31.06
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,37.62,27.47
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,33.65,23.63
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,27.74,17.74
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,21.69,7.08
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,14.55,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,23.14,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,68.33,12.65
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,122.35,86.48
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,181.21,139.65
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,147.72,117.34
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,97.16,77.35
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,78.06,61.51
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,44.12,31.87
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,55.66,41.51
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,67.23,51.02
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,77.14,59.04
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,87.27,67.15
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,105.43,81.76
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,123.66,96.24
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,141.38,110.21
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,159.17,124.09
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,202.84,158.67
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,247.01,193.05
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,333.23,259.66
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,407.16,315.26
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,438.12,337.75
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,468.6,359.89
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,448.51,343.97
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,428.35,328.24
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,423.65,324.43
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,418.7,320.42
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,437.87,334.74
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,456.12,348.25
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,465.15,355.32
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,473.24,361.77
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,468.98,358.94
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,464.19,355.78
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,428.04,328.98
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,393.2,303.08
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,438.45,341.31
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,468.5,366.74
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,542.17,425.38
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,590.8,461.93
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,538.06,418.7
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,484.4,373.8
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,422.11,320.93
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,358.64,266.42
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,299.85,215.61
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,240.77,164.96
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,187.53,128.23
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,163.53,119.15
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,143.78,109.48
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,129.1,107.01
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,106.65,87.96
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,82.82,67.44
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,62.24,49.48
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,40.52,30.28
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,35.22,25.44
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,30.92,21.31
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,23.12,13.85
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,16.31,3.29
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,10.91,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,6.47,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,12.59,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,34.42,21.37
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,56.27,40.83
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,74.57,57.01
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,93.81,73.85
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,120.86,97.2
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,143.24,116.49
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,194.07,158.59
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,245.75,200.45
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,197.64,159.92
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,158.38,126.35
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,149.52,118.31
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,147.5,115.76
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,160.01,125.5
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,172.58,135.2
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,179.4,140.3
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,186.29,145.46
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,198.93,155.19
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,211.56,164.87
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,237.55,185.03
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,263.47,204.96
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,292.62,227.29
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,321.54,249.28
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,367.04,283.86
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,398.18,307.24
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,413.23,318.43
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,427.52,329.11
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,423.42,325.83
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,419.03,322.44
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,424.62,326.93
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,429.36,330.77
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,423.65,326.62
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,417.47,322.16
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,467.32,363.24
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,501.28,390.93
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,559.25,437.1
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,592.67,461.93
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,539.83,418.7
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,486.01,373.74
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,429.81,325.43
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,373.53,275.82
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,315.9,224.54
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,259.0,173.79
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,195.42,119.63
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,139.98,77.16
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,85.58,46.83
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,53.74,41.5
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,52.44,40.54
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,51.1,39.5
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,45.63,34.76
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,44.73,33.92
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,38.43,28.19
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,31.89,22.08
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,26.5,16.58
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,20.94,4.76
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,13.64,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,27.26,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,77.97,0.31
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,147.97,103.89
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,225.66,173.87
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,191.18,152.59
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,135.43,109.46
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,108.34,87.2
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,60.12,45.34
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,74.52,57.34
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,88.95,69.16
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,89.93,69.69
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,91.05,70.34
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,109.19,84.96
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,127.42,99.49
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,156.63,122.83
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,186.08,146.06
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,213.68,167.66
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,241.4,189.15
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,281.91,220.49
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,338.39,263.64
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,348.83,271.03
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,359.02,278.38
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,369.94,286.36
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,380.5,294.08
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,409.63,316.15
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,437.94,337.42
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,463.23,356.52
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,487.34,374.77
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,488.23,375.65
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,488.42,376.12
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,483.74,372.92
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,478.47,369.3
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,463.07,358.09
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,447.56,346.79
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,471.04,368.17
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,480.53,377.96
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,539.71,425.58
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,576.61,453.46
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,481.49,377.38
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,402.01,313.32
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,304.67,236.54
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,239.65,187.92
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,229.26,178.14
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,215.28,164.13
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,172.7,132.62
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,152.18,119.88
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,115.56,89.73
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,78.72,63.6
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,72.82,58.69
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,61.85,49.2
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,38.27,28.42
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,7.02,0.6
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,5.7,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.38,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,4.14,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,3.43,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,2.73,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,21.73,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,62.01,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,128.11,89.14
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,198.18,152.63
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,164.52,131.0
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,117.47,94.57
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,86.51,68.93
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,32.61,22.12
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,43.68,31.45
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,54.78,40.67
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,61.02,45.71
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,67.26,50.71
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,79.75,60.84
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,92.64,71.2
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,103.26,79.61
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,113.9,87.97
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,127.82,98.99
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,141.8,109.97
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,173.3,134.96
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,204.98,159.78
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,216.62,168.65
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,228.19,177.5
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,228.29,177.35
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,228.35,177.24
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,234.46,181.96
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,240.44,186.6
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,251.4,195.07
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,262.14,203.36
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,268.5,208.35
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,274.62,213.2
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,348.61,270.91
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,412.87,320.24
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,374.56,291.03
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,337.62,262.94
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,379.5,299.03
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,406.52,322.38
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,514.61,407.71
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,596.51,468.68
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,542.98,424.41
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,488.56,378.68
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,432.04,329.83
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,375.59,279.82
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,317.98,228.24
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,254.94,172.32
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,197.79,125.44
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,142.93,85.49
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,94.68,58.61
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,68.86,55.07
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,63.72,50.78
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,58.15,46.02
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,53.25,41.74
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,48.03,37.06
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,42.39,31.84
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,36.53,26.21
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,28.99,18.6
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,21.13,2.02
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,13.64,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,20.75,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,59.15,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,116.19,80.06
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,173.73,133.89
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,140.83,111.99
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,91.29,72.6
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,70.56,55.31
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,37.03,25.94
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,48.12,35.27
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,59.23,44.49
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,65.46,49.54
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,71.71,54.55
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,84.36,64.84
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,97.31,75.27
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,108.88,84.5
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,120.46,93.68
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,126.9,98.66
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,133.36,103.65
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,152.53,118.93
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,171.75,134.15
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,182.96,142.92
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,194.12,151.66
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,201.45,157.29
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,208.69,162.86
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,218.59,170.52
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,228.35,178.07
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,253.32,197.64
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,277.94,216.82
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,287.39,224.14
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,296.56,231.27
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,312.6,243.82
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,333.7,260.24
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,333.57,260.27
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,333.09,260.1
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,395.49,312.28
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,441.3,350.03
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,537.99,426.68
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,607.76,478.73
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,553.77,433.72
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,498.78,387.11
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,440.4,336.47
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,381.94,284.49
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,322.88,231.47
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,264.69,179.18
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,200.23,123.89
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,143.9,80.68
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,88.34,50.04
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,57.83,45.46
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,56.27,44.28
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,49.84,38.72
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,47.01,36.27
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,44.13,33.66
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,39.52,29.33
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,34.81,24.71
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,25.75,15.81
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,15.73,0.0
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,9.1,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.82,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.5,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,7.02,0.0
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,10.53,3.12
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,14.94,7.02
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,19.35,10.89
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,33.49,23.03
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,47.67,35.09
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,60.55,45.91
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,73.68,56.8
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,81.43,63.06
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,89.21,69.28
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,102.67,80.14
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,116.16,90.92
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,134.36,105.47
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,152.64,119.94
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,166.64,130.9
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,180.71,141.85
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,209.19,164.2
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,237.73,186.32
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,265.29,207.52
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,292.75,228.46
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,301.62,234.89
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,310.33,241.28
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,370.18,288.01
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,428.69,332.83
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,465.14,360.86
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,499.56,387.25
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,477.96,369.99
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,456.71,353.24
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,427.33,330.54
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,408.05,315.38
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,384.33,297.6
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,361.23,280.23
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,407.09,318.81
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,438.7,345.27
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,532.45,418.88
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,598.58,467.97
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,545.88,425.01
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,491.77,380.1
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,435.1,331.62
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,378.77,282.22
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,317.74,229.21
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,255.12,175.31
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,199.04,129.91
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,151.33,95.86
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,115.09,81.02
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,114.39,94.68
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,103.46,85.51
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,91.98,75.73
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,77.08,62.73
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,58.26,46.06
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,49.69,38.2
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,40.71,29.77
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,29.19,18.5
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,17.32,0.0
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,9.67,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,26.19,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,39.9,24.15
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,53.65,38.51
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,63.24,47.73
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,71.37,55.08
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,92.16,72.89
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,113.2,90.63
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,155.4,125.98
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,191.73,155.93
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,225.7,183.41
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,260.32,210.99
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,301.96,244.02
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,344.46,277.21
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,344.76,275.89
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,343.79,273.71
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,377.51,299.43
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,411.2,324.73
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,439.45,345.6
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,467.38,366.07
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,485.51,379.08
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,503.1,391.71
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,502.77,390.58
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,501.9,389.2
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,498.89,386.61
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,495.47,383.78
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,469.08,363.56
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,443.03,343.63
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,468.74,363.62
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,492.76,382.04
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,447.29,347.7
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,403.16,314.34
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,412.74,321.76
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,421.4,328.3
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,362.91,283.62
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,306.84,240.45
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,307.87,241.54
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,308.26,241.97
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,282.21,221.78
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,257.03,202.23
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,255.34,200.81
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,245.92,192.6
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,245.72,190.67
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,238.85,182.55
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,187.77,140.29
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,142.3,103.62
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,105.78,74.49
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,74.79,60.47
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,74.83,60.76
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,73.6,59.85
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,63.08,50.6
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,52.1,40.78
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,45.99,35.07
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,41.08,30.15
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,28.45,17.78
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,15.54,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,8.64,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,22.63,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,63.77,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,128.48,86.13
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,196.69,151.52
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,159.96,127.62
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,113.65,91.55
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,91.43,73.19
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,52.11,38.84
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,67.9,52.12
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,84.26,65.68
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,101.64,79.9
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,119.05,93.96
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,136.8,108.21
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,154.63,122.36
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,170.9,135.16
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,187.3,147.97
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,209.64,165.47
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,232.04,182.87
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,260.34,204.81
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,288.62,226.54
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,326.21,255.24
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,348.79,272.16
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,352.64,274.7
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,356.27,277.17
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,348.18,270.7
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,327.43,254.64
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,385.03,298.96
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,428.66,331.98
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,429.2,332.24
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,429.24,332.32
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,406.98,315.37
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,385.28,298.87
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,372.48,289.36
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,359.74,279.84
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,415.3,326.04
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,457.94,360.81
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,465.62,366.33
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,467.61,367.07
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,454.77,356.05
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,431.81,335.73
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,406.48,311.27
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,371.93,276.99
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,314.3,226.02
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,258.72,176.87
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,198.26,125.94
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,146.07,86.83
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,96.1,60.16
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,72.64,58.55
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,71.15,57.48
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,69.64,56.31
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,64.59,51.91
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,60.12,47.86
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,50.57,39.06
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,40.68,29.74
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,28.02,17.22
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,15.55,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,8.64,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
