Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,6.82,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,32.96,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,91.36,59.43
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,138.34,105.78
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,118.21,93.31
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,83.6,65.97
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,138.82,113.89
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,198.5,164.97
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,219.14,182.32
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,239.29,198.85
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,178.25,146.14
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,102.6,80.35
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,108.44,84.94
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,114.32,89.44
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,124.98,97.82
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,135.64,106.15
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,148.66,116.4
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,161.74,126.62
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,175.82,137.63
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,189.91,148.59
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,209.2,163.61
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,228.43,178.48
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,222.35,173.43
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,216.3,168.51
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,228.55,178.02
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,240.64,187.35
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,260.02,202.36
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,279.07,217.06
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,291.3,226.52
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,303.18,235.75
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,288.44,224.46
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,273.88,213.36
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,264.78,206.47
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,255.74,199.62
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,340.36,269.33
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,405.86,322.14
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,510.44,404.7
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,589.01,463.47
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,536.59,420.21
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,480.46,373.33
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,423.81,324.43
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,367.43,274.55
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,310.36,223.61
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,254.07,173.25
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,197.66,124.84
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,143.36,83.53
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,85.12,50.43
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,59.37,46.96
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,56.92,44.98
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,54.31,42.8
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,51.1,39.99
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,47.77,36.93
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,42.09,31.58
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,36.21,25.83
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,25.84,15.24
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,16.65,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,9.55,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,6.82,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,41.15,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,104.42,66.82
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,161.58,123.63
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,170.66,136.17
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,182.02,148.77
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,134.45,109.82
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,63.21,48.22
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,70.85,54.61
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,78.53,60.87
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,85.3,66.27
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,92.11,71.63
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,100.85,78.56
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,109.6,85.44
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,126.87,99.24
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,144.21,112.95
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,170.16,133.63
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,196.27,154.22
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,217.63,170.85
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,238.97,187.37
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,268.05,209.91
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,297.04,232.18
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,298.13,232.69
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,299.16,233.28
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,294.87,229.74
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,290.57,226.25
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,296.11,230.51
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,301.46,234.63
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,301.05,234.25
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,300.51,233.81
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,292.58,227.73
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,284.67,221.7
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,287.82,224.3
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,290.7,226.69
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,371.13,292.98
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,431.06,341.46
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,529.09,418.89
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,599.75,471.48
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,544.46,425.69
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,488.23,378.32
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,430.31,328.08
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,372.31,276.49
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,313.74,223.94
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,256.03,172.14
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,197.85,122.21
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,134.52,73.83
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,79.92,45.14
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,54.32,42.41
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,53.0,41.43
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,47.17,36.39
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,44.73,34.26
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,42.26,31.98
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,37.99,27.92
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,33.67,23.57
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.45,14.65
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.87,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,9.1,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,48.79,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,115.08,72.44
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,171.33,131.27
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,175.41,140.4
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,175.5,143.95
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,120.49,98.56
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,37.03,26.07
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,49.0,36.22
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,61.0,46.23
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,69.91,53.52
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,78.92,60.83
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,88.6,68.65
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,98.3,76.41
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,110.36,86.06
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,122.44,95.64
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,139.24,109.08
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,156.11,122.48
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,185.93,146.29
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,215.87,169.95
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,243.89,191.93
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,271.85,213.69
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,292.4,229.46
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,312.75,245.0
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,362.22,283.22
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,397.07,309.86
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,421.99,328.9
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,445.87,347.1
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,493.52,384.12
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,547.51,425.25
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,639.94,498.78
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,719.99,561.34
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,753.97,589.68
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,772.23,605.98
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,743.86,585.65
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,712.59,562.42
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,661.41,521.96
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,608.64,479.35
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,552.7,433.21
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,495.77,384.91
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,437.32,334.01
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,378.79,281.75
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,318.62,227.6
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,259.48,174.44
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,193.78,118.37
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,136.46,75.12
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,81.03,46.32
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,56.03,43.94
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,54.77,43.01
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,48.81,37.86
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,47.2,36.46
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,45.67,34.99
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,41.13,30.64
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,36.55,25.98
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,25.51,14.37
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,15.88,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,9.1,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,17.03,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,62.41,36.46
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,103.35,77.9
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,118.25,93.29
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,134.17,108.56
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,102.6,82.48
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,61.32,46.71
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,74.32,57.62
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,87.33,68.35
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,100.34,78.94
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,113.37,89.4
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,139.83,110.82
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,166.5,132.1
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,194.98,154.68
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,223.73,177.15
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,248.71,196.37
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,273.74,215.45
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,347.82,272.73
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,407.19,317.48
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,451.62,350.14
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,495.6,382.01
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,520.18,399.34
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,559.57,427.25
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,562.01,428.39
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,563.6,429.19
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,556.41,423.5
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,536.82,409.01
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,504.53,385.32
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,472.93,362.0
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,460.88,353.48
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,448.7,344.73
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,492.55,379.31
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,524.78,404.69
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,573.86,444.76
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,608.22,472.69
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,601.16,468.48
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,581.34,453.51
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,529.08,411.75
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,476.38,368.45
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,421.07,321.51
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,366.57,274.19
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,311.66,226.08
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,257.37,178.36
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,202.49,131.89
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,149.12,91.52
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,97.23,62.98
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,72.47,58.17
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,69.08,55.41
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,65.46,52.38
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,59.88,47.48
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,54.0,42.15
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,44.5,33.42
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,36.31,25.61
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,25.06,13.55
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,15.46,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,7.73,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,23.35,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,76.93,44.19
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,126.78,95.97
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,146.89,116.51
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,168.01,136.59
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,139.92,113.85
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,95.39,75.45
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,116.28,92.89
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,137.33,110.12
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,145.33,116.18
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,153.29,122.12
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,172.38,137.24
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,191.65,152.32
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,223.79,177.68
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,256.23,202.92
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,300.43,236.98
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,330.18,259.37
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,359.77,281.47
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,389.15,303.22
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,426.86,331.54
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,464.16,359.27
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,507.2,391.47
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,565.02,434.04
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,571.91,438.78
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,577.82,443.14
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,570.41,437.83
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,562.32,432.08
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,605.92,467.36
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,653.86,505.12
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,740.42,574.13
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,807.02,627.34
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,812.75,633.88
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,807.6,631.18
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,761.99,598.93
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,714.18,562.86
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,662.38,522.52
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,609.06,479.85
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,552.74,433.38
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,495.65,384.93
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,436.64,333.46
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,377.65,280.77
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,317.63,226.85
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,252.87,169.36
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,194.52,119.64
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,139.07,78.44
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,85.27,51.42
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,57.9,45.41
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,56.41,44.29
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,54.88,43.07
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,52.03,40.57
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,49.16,37.88
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,42.63,31.78
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,35.87,25.18
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,24.38,12.57
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,16.37,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,34.05,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,95.73,53.23
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,156.32,118.54
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,165.93,132.01
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,173.33,141.58
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,120.81,98.48
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,38.8,27.5
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,52.11,38.77
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,65.45,49.89
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,78.23,60.4
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,91.24,70.98
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,109.05,85.41
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,126.92,99.71
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,145.18,114.25
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,163.54,128.73
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,186.28,146.7
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,209.13,164.59
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,226.65,178.05
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,244.15,191.41
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,268.89,210.44
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,293.52,229.23
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,318.48,248.2
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,358.47,278.48
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,370.35,287.18
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,381.78,295.64
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,382.83,296.25
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,383.56,296.69
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,392.02,303.06
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,399.84,308.93
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,394.46,304.89
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,388.82,300.73
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,402.51,311.58
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,414.59,321.11
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,484.7,377.78
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,535.74,418.28
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,583.51,456.41
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,606.51,473.42
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,551.47,428.6
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,495.48,381.97
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,436.36,331.19
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,377.36,279.21
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,312.63,222.12
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,253.38,169.36
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,194.08,119.02
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,137.1,76.69
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,82.36,49.33
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,60.83,48.0
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,54.38,42.52
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,53.5,41.86
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,50.95,39.62
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,48.42,37.24
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,42.29,31.47
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,34.14,23.65
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,23.57,11.4
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,14.55,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,16.66,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,52.55,25.73
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,85.32,63.1
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,108.04,84.79
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,132.03,106.76
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,110.2,88.91
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,76.5,59.67
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,97.98,77.68
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,119.47,95.34
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,147.0,117.88
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,175.02,140.44
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,207.62,166.37
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,254.5,203.19
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,296.38,235.57
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,338.73,267.79
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,384.88,302.56
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,431.37,336.97
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,460.42,357.73
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,506.27,390.6
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,538.72,413.69
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,570.45,436.14
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,583.76,444.83
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,596.09,452.94
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,594.74,451.43
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,592.48,449.38
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,582.38,441.75
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,571.66,433.72
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,552.25,419.53
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,532.72,405.24
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,542.13,413.01
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,549.52,419.13
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,544.8,416.57
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,538.31,412.66
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,548.61,422.89
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,549.06,425.09
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,581.41,451.62
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,591.91,459.6
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,538.57,416.73
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,483.61,371.4
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,425.82,322.1
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,368.42,271.92
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,310.34,220.88
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,252.91,170.28
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,196.06,122.57
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,136.25,78.23
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,84.5,52.84
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,66.44,52.94
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,65.75,52.56
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,65.14,52.19
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,60.7,48.3
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,56.81,44.69
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,46.36,35.05
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,35.53,24.79
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,23.11,10.37
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,11.82,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,26.92,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,85.41,41.73
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,138.4,104.54
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,180.04,143.61
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,225.02,184.09
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,227.24,187.73
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,222.7,184.28
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,225.83,186.26
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,213.27,174.74
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,220.57,179.74
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,226.34,183.23
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,239.17,192.7
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,251.68,201.78
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,255.29,203.71
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,244.68,194.43
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,254.06,201.34
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,263.35,208.11
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,269.07,212.12
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,274.73,216.13
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,301.55,236.89
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,344.27,269.67
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,361.95,282.92
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,379.22,295.9
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,360.18,281.0
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,328.2,256.27
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,315.43,246.39
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,302.79,236.56
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,313.48,244.82
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,323.8,252.74
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,346.45,270.23
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,359.45,280.26
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,352.46,274.92
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,345.32,269.55
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,395.59,310.88
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,433.21,341.26
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,515.24,405.52
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,573.71,448.99
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,523.81,408.55
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,473.28,367.0
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,419.95,322.19
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,367.81,277.41
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,314.66,231.25
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,262.36,185.79
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,209.39,141.7
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,158.9,104.11
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,110.24,77.71
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,89.64,73.6
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,83.09,68.1
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,76.19,62.16
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,67.44,54.41
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,58.29,46.1
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,46.35,35.1
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,33.97,23.43
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,21.54,8.43
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,10.01,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,30.38,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,95.95,42.86
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,159.49,119.99
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,187.74,149.1
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,216.4,176.22
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,178.01,145.79
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,136.61,110.34
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,161.16,130.79
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,186.0,150.95
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,236.79,192.41
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,289.64,234.6
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,357.57,287.55
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,413.51,329.98
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,451.16,357.26
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,488.7,384.09
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,517.0,403.69
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,544.6,422.62
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,614.08,473.02
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,666.89,510.46
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,725.13,552.02
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,798.22,602.71
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,798.79,601.13
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,797.11,598.81
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,784.32,590.18
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,769.48,580.27
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,801.21,604.42
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,830.79,626.38
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,880.78,663.21
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,916.78,688.0
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,824.87,624.64
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,730.91,556.96
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,649.22,497.1
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,569.72,437.67
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,559.31,431.85
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,546.68,423.44
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,575.32,446.7
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,586.03,454.6
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,530.53,410.52
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,476.21,366.25
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,419.92,318.88
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,364.47,271.05
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,308.32,222.52
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,254.11,175.61
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,200.09,130.87
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,149.2,93.8
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,100.27,68.93
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,83.13,67.67
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,77.14,62.66
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,71.46,57.79
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,63.6,50.84
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,55.42,43.39
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,44.17,33.03
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,32.5,21.99
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,21.2,7.06
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,10.91,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,20.12,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,75.17,28.65
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,127.9,95.53
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,165.54,131.21
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,215.38,175.46
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,253.07,208.45
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,290.64,240.04
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,332.55,274.04
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,374.74,307.14
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,401.33,326.41
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,425.32,343.11
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,472.45,378.14
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,520.01,412.59
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,555.19,436.87
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,589.44,460.14
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,631.89,489.56
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,673.95,518.15
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,693.4,529.57
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,710.86,539.74
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,730.75,552.48
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,748.98,564.01
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,749.53,562.95
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,748.3,560.9
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,695.51,521.4
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,628.21,471.91
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,641.76,482.49
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,653.55,491.2
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,697.99,524.63
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,726.36,546.44
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,737.07,555.14
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,735.79,555.62
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,689.62,522.94
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,644.3,490.67
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,607.94,465.16
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,570.15,437.97
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,586.29,451.38
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,585.27,450.24
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,531.5,407.76
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,477.66,364.21
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,421.78,317.68
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,366.84,270.8
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,310.14,222.15
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,255.17,174.99
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,201.06,130.64
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,149.69,93.59
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,99.87,68.5
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,82.61,66.6
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,76.24,61.34
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,70.17,56.2
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,62.29,49.31
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,54.07,41.91
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,43.52,32.21
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,32.58,21.8
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,21.66,5.79
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,11.82,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
