Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,3,15,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.75,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.7,14.8,25.0,80.11,0.0
2018,9,9,6,15,294.5,30.0,3.7,15.05,62.0,194.15,130.63
2018,9,9,6,30,430.0,41.0,3.7,15.3,99.0,294.58,234.74
2018,9,9,6,45,414.0,51.5,3.65,15.55,127.5,322.31,264.28
2018,9,9,7,0,398.0,62.0,3.6,15.8,156.0,347.39,288.5
2018,9,9,7,15,300.5,94.5,3.45,16.05,175.5,336.84,280.08
2018,9,9,7,30,203.0,127.0,3.3,16.3,195.0,306.22,253.65
2018,9,9,7,45,262.0,142.5,3.15,16.55,245.5,376.56,311.19
2018,9,9,8,0,321.0,158.0,3.0,16.8,296.0,451.22,370.11
2018,9,9,8,15,306.0,182.0,2.95,17.05,326.0,477.81,388.55
2018,9,9,8,30,291.0,206.0,2.9,17.3,356.0,501.9,404.81
2018,9,9,8,45,318.5,222.0,2.8,17.5,400.0,552.43,441.92
2018,9,9,9,0,346.0,238.0,2.7,17.7,444.0,603.19,478.22
2018,9,9,9,15,507.0,203.5,2.8,17.95,529.0,741.82,582.1
2018,9,9,9,30,668.0,169.0,2.9,18.2,614.0,876.11,676.7
2018,9,9,9,45,799.5,127.5,2.95,18.45,688.0,960.87,732.38
2018,9,9,10,0,931.0,86.0,3.0,18.7,762.0,1040.71,783.88
2018,9,9,10,15,937.0,87.0,3.05,18.85,790.5,1052.78,789.9
2018,9,9,10,30,943.0,88.0,3.1,19.0,819.0,1060.89,794.09
2018,9,9,10,45,946.0,89.5,3.2,19.2,840.0,1062.5,794.46
2018,9,9,11,0,949.0,91.0,3.3,19.4,861.0,1060.02,792.32
2018,9,9,11,15,952.0,91.5,3.4,19.5,875.0,1052.33,787.18
2018,9,9,11,30,955.0,92.0,3.5,19.6,889.0,1040.58,779.48
2018,9,9,11,45,955.5,92.5,3.6,19.75,894.5,1022.4,767.44
2018,9,9,12,0,956.0,93.0,3.7,19.9,900.0,1000.34,752.87
2018,9,9,12,15,955.0,93.5,3.95,19.9,898.0,973.13,736.19
2018,9,9,12,30,954.0,94.0,4.2,19.9,896.0,942.34,716.82
2018,9,9,12,45,951.5,93.5,4.45,19.9,885.5,905.81,693.37
2018,9,9,13,0,949.0,93.0,4.7,19.9,875.0,866.12,667.84
2018,9,9,13,15,944.5,92.5,4.9,19.85,856.5,821.9,638.36
2018,9,9,13,30,940.0,92.0,5.1,19.8,838.0,775.06,606.43
2018,9,9,13,45,933.0,91.5,5.35,19.7,812.0,724.1,570.09
2018,9,9,14,0,926.0,91.0,5.6,19.6,786.0,671.19,529.73
2018,9,9,14,15,917.5,89.5,5.7,19.5,753.0,614.77,484.92
2018,9,9,14,30,909.0,88.0,5.8,19.4,720.0,557.08,437.69
2018,9,9,14,45,897.0,86.0,5.9,19.3,681.0,496.3,386.53
2018,9,9,15,0,885.0,84.0,6.0,19.2,642.0,435.17,333.48
2018,9,9,15,15,869.0,82.0,6.0,19.2,597.5,372.59,277.69
2018,9,9,15,30,853.0,80.0,6.0,19.2,553.0,310.67,221.59
2018,9,9,15,45,832.5,77.0,6.05,18.9,504.5,243.28,161.79
2018,9,9,16,0,812.0,74.0,6.1,18.6,456.0,181.83,109.36
2018,9,9,16,15,785.5,70.5,6.05,18.35,405.5,121.6,65.33
2018,9,9,16,30,759.0,67.0,6.0,18.1,355.0,64.57,39.34
2018,9,9,16,45,719.5,62.0,5.95,17.85,302.0,48.94,37.61
2018,9,9,17,0,680.0,57.0,5.9,17.6,249.0,46.14,35.18
2018,9,9,17,15,613.5,51.5,5.8,17.3,197.5,39.12,28.89
2018,9,9,17,30,547.0,46.0,5.7,17.0,146.0,36.02,25.86
2018,9,9,17,45,434.5,38.0,5.55,16.65,101.0,30.62,20.54
2018,9,9,18,0,322.0,30.0,5.4,16.3,56.0,25.25,12.27
2018,9,9,18,15,189.0,18.5,5.3,16.1,31.0,16.83,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.9,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.75,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.5,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.7,24.0,86.42,0.0
2018,9,10,6,15,313.5,27.5,4.1,14.95,60.5,199.91,130.57
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,300.91,239.64
2018,9,10,6,45,513.0,45.5,4.1,15.45,143.0,371.63,304.76
2018,9,10,7,0,576.0,54.0,4.1,15.7,189.0,448.09,371.46
2018,9,10,7,15,571.0,68.0,4.0,15.9,229.5,491.06,408.08
2018,9,10,7,30,566.0,82.0,3.9,16.1,270.0,531.74,440.82
2018,9,10,7,45,654.5,81.0,3.75,16.35,333.0,622.93,511.21
2018,9,10,8,0,743.0,80.0,3.6,16.6,396.0,715.12,578.62
2018,9,10,8,15,782.0,80.0,3.5,16.9,449.0,775.75,620.32
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,836.12,660.79
2018,9,10,8,45,836.5,84.0,3.3,17.45,547.5,879.6,688.28
2018,9,10,9,0,852.0,88.0,3.2,17.7,593.0,911.36,707.11
2018,9,10,9,15,869.0,88.5,3.15,18.0,635.0,946.54,728.36
2018,9,10,9,30,886.0,89.0,3.1,18.3,677.0,978.93,747.39
2018,9,10,9,45,901.0,88.5,3.1,18.55,714.0,1005.06,762.6
2018,9,10,10,0,916.0,88.0,3.1,18.8,751.0,1027.82,775.56
2018,9,10,10,15,921.5,89.5,3.15,19.05,779.0,1039.75,781.78
2018,9,10,10,30,927.0,91.0,3.2,19.3,807.0,1047.76,785.63
2018,9,10,10,45,931.0,92.5,3.25,19.55,828.0,1050.26,785.99
2018,9,10,11,0,935.0,94.0,3.3,19.8,849.0,1048.73,783.87
2018,9,10,11,15,937.5,94.5,3.4,20.0,862.5,1040.54,778.08
2018,9,10,11,30,940.0,95.0,3.5,20.2,876.0,1028.36,769.78
2018,9,10,11,45,941.0,95.5,3.6,20.4,882.0,1010.79,757.99
2018,9,10,12,0,942.0,96.0,3.7,20.6,888.0,989.38,743.69
2018,9,10,12,15,940.0,97.0,3.8,20.7,885.5,962.01,725.66
2018,9,10,12,30,938.0,98.0,3.9,20.8,883.0,931.14,705.22
2018,9,10,12,45,933.5,98.5,4.05,20.85,872.0,894.33,680.94
2018,9,10,13,0,929.0,99.0,4.2,20.9,861.0,854.52,654.36
2018,9,10,13,15,924.5,99.0,4.35,20.9,843.0,811.44,625.27
2018,9,10,13,30,920.0,99.0,4.5,20.9,825.0,765.77,594.25
2018,9,10,13,45,912.5,98.0,4.65,20.85,798.5,714.77,557.55
2018,9,10,14,0,905.0,97.0,4.8,20.8,772.0,661.92,517.48
2018,9,10,14,15,895.0,95.0,5.0,20.6,738.5,605.14,473.57
2018,9,10,14,30,885.0,93.0,5.2,20.4,705.0,547.3,427.22
2018,9,10,14,45,873.0,91.0,5.4,20.25,666.5,487.76,377.77
2018,9,10,15,0,861.0,89.0,5.6,20.1,628.0,427.91,326.35
2018,9,10,15,15,844.0,87.0,5.6,20.1,584.0,363.04,269.24
2018,9,10,15,30,827.0,85.0,5.6,20.1,540.0,301.66,214.03
2018,9,10,15,45,806.0,82.0,5.9,19.55,492.0,239.76,159.36
2018,9,10,16,0,785.0,79.0,6.2,19.0,444.0,179.87,108.79
2018,9,10,16,15,754.5,75.0,6.25,18.6,393.0,120.6,66.11
2018,9,10,16,30,724.0,71.0,6.3,18.2,342.0,65.11,41.66
2018,9,10,16,45,677.0,66.5,6.35,17.8,289.5,48.04,36.83
2018,9,10,17,0,630.0,62.0,6.4,17.4,237.0,46.08,35.14
2018,9,10,17,15,556.0,56.5,6.4,17.0,186.5,43.2,32.49
2018,9,10,17,30,482.0,51.0,6.4,16.6,136.0,40.42,29.69
2018,9,10,17,45,361.0,41.0,6.35,16.2,92.5,33.47,22.88
2018,9,10,18,0,240.0,31.0,6.3,15.8,49.0,24.5,10.38
2018,9,10,18,15,135.5,18.5,6.25,15.7,27.0,16.83,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.6,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.55,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.15,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.55,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.7,23.0,75.83,0.0
2018,9,11,6,15,282.5,29.0,6.5,14.9,58.5,185.94,116.92
2018,9,11,6,30,415.0,40.0,6.6,15.1,94.0,286.54,229.03
2018,9,11,6,45,497.5,48.0,6.7,15.3,142.0,366.31,302.74
2018,9,11,7,0,580.0,56.0,6.8,15.5,190.0,453.53,379.89
2018,9,11,7,15,633.5,61.5,6.65,15.7,241.5,525.12,441.46
2018,9,11,7,30,687.0,67.0,6.5,15.9,293.0,600.03,502.57
2018,9,11,7,45,721.0,72.0,6.4,16.1,345.0,658.48,547.49
2018,9,11,8,0,755.0,77.0,6.3,16.3,397.0,721.44,594.56
2018,9,11,8,15,780.0,80.5,6.2,16.5,446.0,774.96,633.08
2018,9,11,8,30,805.0,84.0,6.1,16.7,495.0,827.35,669.87
2018,9,11,8,45,823.0,87.5,6.0,16.9,541.0,871.92,700.06
2018,9,11,9,0,841.0,91.0,5.9,17.1,587.0,914.23,728.1
2018,9,11,9,15,855.5,92.5,5.85,17.3,628.0,938.48,742.89
2018,9,11,9,30,870.0,94.0,5.8,17.5,669.0,969.23,762.42
2018,9,11,9,45,881.0,95.0,5.7,17.7,704.0,992.81,776.32
2018,9,11,10,0,892.0,96.0,5.6,17.9,739.0,1012.94,787.76
2018,9,11,10,15,901.5,97.0,5.55,18.0,768.5,1027.95,796.3
2018,9,11,10,30,911.0,98.0,5.5,18.1,798.0,1039.17,802.29
2018,9,11,10,45,919.5,96.5,5.45,18.2,820.0,1042.65,803.01
2018,9,11,11,0,928.0,95.0,5.4,18.3,842.0,1042.18,801.18
2018,9,11,11,15,933.0,95.0,5.45,18.35,856.5,1035.87,796.42
2018,9,11,11,30,938.0,95.0,5.5,18.4,871.0,1025.55,789.03
2018,9,11,11,45,942.5,93.5,5.55,18.4,878.0,1009.11,777.65
2018,9,11,12,0,947.0,92.0,5.6,18.4,885.0,988.74,763.63
2018,9,11,12,15,948.5,90.5,5.7,18.4,883.0,961.76,745.3
2018,9,11,12,30,950.0,89.0,5.8,18.4,881.0,931.13,724.34
2018,9,11,12,45,951.0,87.0,5.95,18.4,871.5,896.03,700.33
2018,9,11,13,0,952.0,85.0,6.1,18.4,862.0,857.55,673.66
2018,9,11,13,15,948.5,84.0,6.2,18.35,843.5,813.41,642.47
2018,9,11,13,30,945.0,83.0,6.3,18.3,825.0,766.56,608.96
2018,9,11,13,45,940.0,81.5,6.4,18.25,799.5,715.71,571.06
2018,9,11,14,0,935.0,80.0,6.5,18.2,774.0,662.73,529.09
2018,9,11,14,15,926.5,79.0,6.55,18.1,741.5,606.32,483.24
2018,9,11,14,30,918.0,78.0,6.6,18.0,709.0,548.62,435.01
2018,9,11,14,45,906.0,77.0,6.65,17.95,670.0,488.27,383.15
2018,9,11,15,0,894.0,76.0,6.7,17.9,631.0,427.55,329.47
2018,9,11,15,15,878.5,74.0,6.7,17.9,586.5,364.67,272.69
2018,9,11,15,30,863.0,72.0,6.7,17.9,542.0,302.4,215.63
2018,9,11,15,45,840.5,70.0,6.65,17.65,493.5,239.53,159.01
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,173.55,102.88
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,113.06,59.44
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,56.39,35.7
2018,9,11,16,45,708.5,59.0,6.45,17.0,288.5,46.71,35.78
2018,9,11,17,0,662.0,56.0,6.4,16.9,236.0,45.54,34.73
2018,9,11,17,15,590.0,50.5,6.3,16.65,185.0,38.54,28.41
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,35.45,25.33
2018,9,11,17,45,395.5,37.0,6.15,16.2,91.0,30.06,19.84
2018,9,11,18,0,273.0,29.0,6.1,16.0,48.0,24.76,8.52
2018,9,11,18,15,156.0,17.5,6.05,15.85,26.5,15.92,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,39.5,7.5,5.0,14.95,8.5,0.0,0.0
2018,9,12,6,0,79.0,15.0,5.0,15.1,17.0,45.01,0.0
2018,9,12,6,15,120.0,29.5,5.15,15.25,40.5,104.74,60.48
2018,9,12,6,30,161.0,44.0,5.3,15.4,64.0,149.99,117.58
2018,9,12,6,45,156.5,64.0,5.4,15.6,91.5,179.49,146.04
2018,9,12,7,0,152.0,84.0,5.5,15.8,119.0,207.69,171.65
2018,9,12,7,15,220.5,100.5,5.5,15.95,165.0,278.88,233.23
2018,9,12,7,30,289.0,117.0,5.5,16.1,211.0,356.3,298.66
2018,9,12,7,45,433.0,112.5,5.45,16.25,281.0,486.44,406.48
2018,9,12,8,0,577.0,108.0,5.4,16.4,351.0,621.06,513.87
2018,9,12,8,15,706.5,90.5,5.3,16.65,424.5,729.96,595.35
2018,9,12,8,30,836.0,73.0,5.2,16.9,498.0,832.33,669.14
2018,9,12,8,45,736.0,109.5,5.15,17.2,509.0,824.84,660.0
2018,9,12,9,0,636.0,146.0,5.1,17.5,520.0,794.25,634.51
2018,9,12,9,15,565.0,184.5,5.0,17.7,534.0,775.81,618.37
2018,9,12,9,30,494.0,223.0,4.9,17.9,548.0,760.04,602.16
2018,9,12,9,45,546.5,217.0,4.85,18.1,594.5,810.6,638.6
2018,9,12,10,0,599.0,211.0,4.8,18.3,641.0,867.04,678.11
2018,9,12,10,15,540.0,245.0,4.85,18.4,644.0,840.26,655.67
2018,9,12,10,30,481.0,279.0,4.9,18.5,647.0,816.27,635.6
2018,9,12,10,45,531.0,268.5,4.95,18.6,685.5,851.03,661.29
2018,9,12,11,0,581.0,258.0,5.0,18.7,724.0,882.86,684.4
2018,9,12,11,15,583.0,264.5,5.1,18.75,738.5,881.93,683.28
2018,9,12,11,30,585.0,271.0,5.2,18.8,753.0,878.06,680.33
2018,9,12,11,45,569.5,278.5,5.25,18.8,750.5,855.56,663.64
2018,9,12,12,0,554.0,286.0,5.3,18.8,748.0,830.91,645.48
2018,9,12,12,15,608.0,260.0,5.4,18.8,765.5,837.02,651.7
2018,9,12,12,30,662.0,234.0,5.5,18.8,783.0,835.64,652.31
2018,9,12,12,45,711.5,207.0,5.6,18.75,790.5,823.38,645.01
2018,9,12,13,0,761.0,180.0,5.7,18.7,798.0,805.05,633.05
2018,9,12,13,15,772.0,167.5,5.75,18.65,782.5,762.96,602.28
2018,9,12,13,30,783.0,155.0,5.8,18.6,767.0,721.35,571.23
2018,9,12,13,45,675.5,193.0,5.85,18.6,708.5,645.16,511.25
2018,9,12,14,0,568.0,231.0,5.9,18.6,650.0,571.64,452.83
2018,9,12,14,15,473.0,252.5,5.95,18.45,591.0,501.4,396.93
2018,9,12,14,30,378.0,274.0,6.0,18.3,532.0,437.08,345.3
2018,9,12,14,45,340.0,264.0,6.0,18.15,486.0,384.62,302.91
2018,9,12,15,0,302.0,254.0,6.0,18.0,440.0,336.08,263.25
2018,9,12,15,15,280.0,235.0,6.0,18.0,397.5,289.93,224.94
2018,9,12,15,30,258.0,216.0,6.0,18.0,355.0,246.55,188.76
2018,9,12,15,45,229.5,201.5,6.15,17.45,317.0,208.07,157.47
2018,9,12,16,0,201.0,187.0,6.3,16.9,279.0,176.6,132.85
2018,9,12,16,15,211.5,162.5,6.25,16.7,249.0,138.18,102.55
2018,9,12,16,30,222.0,138.0,6.2,16.5,219.0,102.46,84.84
2018,9,12,16,45,217.5,117.5,6.2,16.25,186.5,86.92,71.39
2018,9,12,17,0,213.0,97.0,6.2,16.0,154.0,73.24,59.32
2018,9,12,17,15,171.5,78.5,6.05,15.85,118.0,60.23,47.57
2018,9,12,17,30,130.0,60.0,5.9,15.7,82.0,46.78,35.22
2018,9,12,17,45,80.5,41.0,5.8,15.55,53.0,33.55,22.68
2018,9,12,18,0,31.0,22.0,5.7,15.4,24.0,18.51,2.78
2018,9,12,18,15,15.5,11.0,5.55,15.4,12.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,25.91,0.0
2018,9,13,6,15,172.5,25.5,4.0,15.4,45.0,130.76,71.81
2018,9,13,6,30,305.0,40.0,4.2,15.6,78.0,230.76,182.03
2018,9,13,6,45,440.5,45.5,4.45,15.85,129.5,331.89,271.95
2018,9,13,7,0,576.0,51.0,4.7,16.1,181.0,445.6,369.84
2018,9,13,7,15,501.0,67.5,4.75,16.25,201.5,444.83,371.33
2018,9,13,7,30,426.0,84.0,4.8,16.4,222.0,427.73,357.92
2018,9,13,7,45,352.0,120.5,4.85,16.6,247.5,435.09,361.99
2018,9,13,8,0,278.0,157.0,4.9,16.8,273.0,417.39,345.34
2018,9,13,8,15,476.5,133.0,4.85,17.0,361.5,580.48,477.52
2018,9,13,8,30,675.0,109.0,4.8,17.2,450.0,749.4,605.2
2018,9,13,8,45,765.0,92.0,4.8,17.4,512.5,825.19,658.4
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,898.13,708.79
2018,9,13,9,15,867.0,78.0,4.7,17.8,615.5,931.6,729.23
2018,9,13,9,30,879.0,81.0,4.6,18.0,656.0,962.0,747.48
2018,9,13,9,45,886.0,84.0,4.5,18.15,690.5,984.15,759.93
2018,9,13,10,0,893.0,87.0,4.4,18.3,725.0,1002.69,769.87
2018,9,13,10,15,901.0,88.5,4.35,18.4,754.0,1016.72,777.5
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,1026.93,782.72
2018,9,13,10,45,914.5,90.5,4.25,18.65,804.0,1029.57,782.77
2018,9,13,11,0,920.0,91.0,4.2,18.8,825.0,1028.24,780.33
2018,9,13,11,15,923.5,91.0,4.2,18.85,838.5,1020.39,774.25
2018,9,13,11,30,927.0,91.0,4.2,18.9,852.0,1008.6,765.68
2018,9,13,11,45,929.0,91.0,4.2,18.95,858.0,991.44,753.6
2018,9,13,12,0,931.0,91.0,4.2,19.0,864.0,970.48,739.04
2018,9,13,12,15,933.0,90.5,4.25,19.0,863.0,945.24,722.04
2018,9,13,12,30,935.0,90.0,4.3,19.0,862.0,916.35,702.52
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.0,880.93,678.6
2018,9,13,13,0,938.0,84.0,4.5,19.1,842.0,842.19,652.33
2018,9,13,13,15,833.5,131.5,4.55,19.05,794.0,773.81,604.31
2018,9,13,13,30,729.0,179.0,4.6,19.0,746.0,705.84,553.0
2018,9,13,13,45,776.5,151.5,4.7,18.95,737.0,671.79,528.43
2018,9,13,14,0,824.0,124.0,4.8,18.9,728.0,633.18,499.14
2018,9,13,14,15,864.5,101.0,4.85,18.85,710.0,587.81,463.14
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,537.93,422.03
2018,9,13,14,45,887.5,78.5,4.95,18.7,651.5,477.11,370.7
2018,9,13,15,0,870.0,79.0,5.0,18.6,611.0,416.55,318.04
2018,9,13,15,15,860.5,75.0,5.0,18.6,569.0,355.25,263.15
2018,9,13,15,30,851.0,71.0,5.0,18.6,527.0,293.93,207.35
2018,9,13,15,45,830.0,68.5,5.05,18.35,479.0,231.73,151.9
2018,9,13,16,0,809.0,66.0,5.1,18.1,431.0,166.31,96.96
2018,9,13,16,15,778.0,63.5,5.1,17.9,380.0,106.96,55.57
2018,9,13,16,30,747.0,61.0,5.1,17.7,329.0,51.36,39.72
2018,9,13,16,45,701.5,56.5,5.1,17.5,276.5,44.9,34.12
2018,9,13,17,0,656.0,52.0,5.1,17.3,224.0,42.36,31.85
2018,9,13,17,15,583.5,46.5,5.0,17.0,174.0,35.56,25.69
2018,9,13,17,30,511.0,41.0,4.9,16.7,124.0,32.33,22.48
2018,9,13,17,45,370.0,32.5,4.85,16.4,81.0,26.3,16.32
2018,9,13,18,0,229.0,24.0,4.8,16.1,38.0,20.27,0.03
2018,9,13,18,15,114.5,12.0,4.7,15.9,19.0,10.91,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.65,14.15,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.7,14.3,13.0,35.21,0.0
2018,9,14,6,15,61.5,27.5,2.8,14.55,32.0,67.44,31.55
2018,9,14,6,30,62.0,43.0,2.9,14.8,51.0,89.83,67.94
2018,9,14,6,45,107.0,62.5,3.05,15.05,83.5,140.28,112.93
2018,9,14,7,0,152.0,82.0,3.2,15.3,116.0,206.07,169.95
2018,9,14,7,15,185.0,100.0,3.2,15.45,152.0,255.57,212.55
2018,9,14,7,30,218.0,118.0,3.2,15.6,188.0,307.79,256.33
2018,9,14,7,45,194.0,133.5,3.2,15.8,204.0,315.75,261.92
2018,9,14,8,0,170.0,149.0,3.2,16.0,220.0,305.97,252.95
2018,9,14,8,15,117.0,175.5,3.2,16.2,227.0,297.32,243.47
2018,9,14,8,30,64.0,202.0,3.2,16.4,234.0,268.14,217.34
2018,9,14,8,45,82.5,226.5,3.15,16.65,272.0,312.42,252.43
2018,9,14,9,0,101.0,251.0,3.1,16.9,310.0,357.26,287.13
2018,9,14,9,15,100.0,270.0,3.05,17.05,332.0,377.28,301.44
2018,9,14,9,30,99.0,289.0,3.0,17.2,354.0,396.77,315.32
2018,9,14,9,45,87.5,303.5,3.0,17.4,363.0,400.12,316.36
2018,9,14,10,0,76.0,318.0,3.0,17.6,372.0,402.77,317.0
2018,9,14,10,15,83.0,334.0,2.95,17.8,395.0,425.11,333.29
2018,9,14,10,30,90.0,350.0,2.9,18.0,418.0,447.0,349.02
2018,9,14,10,45,94.0,362.0,2.9,18.2,435.0,460.82,358.64
2018,9,14,11,0,98.0,374.0,2.9,18.4,452.0,474.06,367.84
2018,9,14,11,15,97.5,379.5,2.95,18.6,458.0,475.12,368.01
2018,9,14,11,30,97.0,385.0,3.0,18.8,464.0,475.72,367.94
2018,9,14,11,45,114.0,388.5,3.0,19.0,482.0,505.4,389.87
2018,9,14,12,0,131.0,392.0,3.0,19.2,500.0,517.74,398.88
2018,9,14,12,15,130.5,389.5,3.1,19.25,497.0,506.6,390.66
2018,9,14,12,30,130.0,387.0,3.2,19.3,494.0,494.95,382.17
2018,9,14,12,45,238.0,361.0,3.35,19.35,553.5,560.86,434.17
2018,9,14,13,0,346.0,335.0,3.5,19.4,613.0,607.35,470.77
2018,9,14,13,15,362.5,328.0,3.6,19.4,613.5,593.48,460.69
2018,9,14,13,30,379.0,321.0,3.7,19.4,614.0,577.16,448.88
2018,9,14,13,45,483.5,269.0,3.8,19.35,630.0,581.66,453.96
2018,9,14,14,0,588.0,217.0,3.9,19.3,646.0,571.61,447.19
2018,9,14,14,15,744.5,148.5,4.0,19.25,666.5,561.9,439.83
2018,9,14,14,30,901.0,80.0,4.1,19.2,687.0,535.7,417.73
2018,9,14,14,45,889.0,78.5,4.2,19.1,648.0,475.7,367.4
2018,9,14,15,0,877.0,77.0,4.3,19.0,609.0,415.38,315.34
2018,9,14,15,15,804.5,88.5,4.3,19.0,548.5,343.23,253.59
2018,9,14,15,30,732.0,100.0,4.3,19.0,488.0,281.15,199.92
2018,9,14,15,45,607.5,117.0,4.45,18.75,418.5,216.45,147.85
2018,9,14,16,0,483.0,134.0,4.6,18.5,349.0,168.87,113.17
2018,9,14,16,15,394.0,130.5,4.65,18.25,292.0,123.76,83.73
2018,9,14,16,30,305.0,127.0,4.7,18.0,235.0,94.36,77.27
2018,9,14,16,45,272.5,109.0,4.75,17.75,194.0,81.61,66.3
2018,9,14,17,0,240.0,91.0,4.8,17.5,153.0,69.27,55.43
2018,9,14,17,15,194.5,73.5,4.85,17.2,116.0,56.78,44.21
2018,9,14,17,30,149.0,56.0,4.9,16.9,79.0,43.91,32.4
2018,9,14,17,45,90.5,38.0,4.95,16.6,50.5,30.27,19.32
2018,9,14,18,0,32.0,20.0,5.0,16.3,22.0,16.81,0.0
2018,9,14,18,15,16.0,10.0,5.0,16.1,11.0,9.1,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.65,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.8,18.0,71.87,0.0
2018,9,15,6,15,283.0,25.0,4.55,15.0,51.5,179.37,82.3
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,285.26,224.5
2018,9,15,6,45,421.5,45.5,4.85,15.4,117.0,321.86,263.9
2018,9,15,7,0,423.0,56.0,5.0,15.6,149.0,357.92,298.41
2018,9,15,7,15,301.0,88.0,5.0,15.8,163.0,331.74,277.54
2018,9,15,7,30,179.0,120.0,5.0,16.0,177.0,269.73,225.04
2018,9,15,7,45,242.5,133.0,5.05,16.15,224.5,352.48,294.28
2018,9,15,8,0,306.0,146.0,5.1,16.3,272.0,426.8,355.09
2018,9,15,8,15,232.0,179.5,5.1,16.5,282.0,415.34,342.42
2018,9,15,8,30,158.0,213.0,5.1,16.7,292.0,380.42,311.16
2018,9,15,8,45,195.0,232.0,5.1,16.85,338.5,438.11,356.95
2018,9,15,9,0,232.0,251.0,5.1,17.0,385.0,497.07,402.68
2018,9,15,9,15,172.0,256.0,5.1,17.15,359.5,447.56,360.95
2018,9,15,9,30,112.0,261.0,5.1,17.3,334.0,395.17,317.09
2018,9,15,9,45,121.5,290.5,5.1,17.5,373.5,437.42,349.26
2018,9,15,10,0,131.0,320.0,5.1,17.7,413.0,478.9,380.18
2018,9,15,10,15,139.0,338.0,5.1,17.85,440.0,504.77,399.05
2018,9,15,10,30,147.0,356.0,5.1,18.0,467.0,529.74,417.18
2018,9,15,10,45,128.5,363.5,5.1,18.1,462.5,515.38,404.83
2018,9,15,11,0,110.0,371.0,5.1,18.2,458.0,483.03,379.2
2018,9,15,11,15,161.0,374.5,5.15,18.3,504.0,549.35,430.64
2018,9,15,11,30,212.0,378.0,5.2,18.4,550.0,596.1,466.63
2018,9,15,11,45,188.5,374.0,5.25,18.45,528.0,561.3,439.52
2018,9,15,12,0,165.0,370.0,5.3,18.5,506.0,526.78,412.82
2018,9,15,12,15,100.0,349.0,5.35,18.55,431.5,438.21,343.68
2018,9,15,12,30,35.0,328.0,5.4,18.6,357.0,342.04,267.78
2018,9,15,12,45,40.0,334.0,5.5,18.6,366.5,348.24,273.06
2018,9,15,13,0,45.0,340.0,5.6,18.6,376.0,353.69,277.55
2018,9,15,13,15,52.5,338.5,5.65,18.6,379.5,353.09,277.44
2018,9,15,13,30,60.0,337.0,5.7,18.6,383.0,351.6,276.63
2018,9,15,13,45,212.0,289.5,5.75,18.55,444.5,413.56,328.2
2018,9,15,14,0,364.0,242.0,5.8,18.5,506.0,453.31,360.79
2018,9,15,14,15,641.0,159.0,5.85,18.45,598.0,512.03,407.32
2018,9,15,14,30,918.0,76.0,5.9,18.4,690.0,538.48,425.22
2018,9,15,14,45,907.5,74.0,5.95,18.3,651.0,477.73,372.93
2018,9,15,15,0,897.0,72.0,6.0,18.2,612.0,416.49,318.89
2018,9,15,15,15,880.5,70.5,6.0,18.2,567.5,353.49,262.03
2018,9,15,15,30,864.0,69.0,6.0,18.2,523.0,291.24,205.11
2018,9,15,15,45,843.0,66.5,6.1,17.9,474.5,228.25,148.76
2018,9,15,16,0,822.0,64.0,6.2,17.6,426.0,167.1,97.51
2018,9,15,16,15,792.5,60.0,6.25,17.35,374.0,100.92,51.38
2018,9,15,16,30,763.0,56.0,6.3,17.1,322.0,43.83,33.19
2018,9,15,16,45,719.0,52.0,6.3,16.85,270.0,41.56,31.25
2018,9,15,17,0,675.0,48.0,6.3,16.6,218.0,39.29,29.19
2018,9,15,17,15,601.0,43.0,6.2,16.3,168.0,36.04,26.12
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,30.12,20.49
2018,9,15,17,45,381.0,30.0,6.0,15.65,76.0,24.43,14.28
2018,9,15,18,0,235.0,22.0,5.9,15.3,34.0,18.8,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.2,17.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,53.26,0.0
2018,9,16,6,15,272.5,22.5,3.35,15.2,49.0,171.7,66.78
2018,9,16,6,30,439.0,33.0,3.5,15.5,84.0,293.16,228.92
2018,9,16,6,45,512.0,40.0,3.65,15.85,129.0,366.75,298.58
2018,9,16,7,0,585.0,47.0,3.8,16.2,174.0,447.14,369.05
2018,9,16,7,15,639.5,53.0,3.8,16.4,226.0,516.14,427.7
2018,9,16,7,30,694.0,59.0,3.8,16.6,278.0,592.79,488.44
2018,9,16,7,45,746.0,59.5,3.75,16.8,332.0,663.24,541.36
2018,9,16,8,0,798.0,60.0,3.7,17.0,386.0,735.37,593.67
2018,9,16,8,15,823.0,62.5,3.7,17.25,436.0,780.89,624.77
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,832.77,659.96
2018,9,16,8,45,866.0,66.5,3.65,17.75,531.5,875.5,687.53
2018,9,16,9,0,884.0,68.0,3.6,18.0,577.0,915.94,713.05
2018,9,16,9,15,882.5,74.5,3.55,18.2,613.5,941.47,727.95
2018,9,16,9,30,881.0,81.0,3.5,18.4,650.0,963.15,740.2
2018,9,16,9,45,890.5,83.5,3.5,18.65,685.0,986.94,754.14
2018,9,16,10,0,900.0,86.0,3.5,18.9,720.0,1007.15,765.62
2018,9,16,10,15,922.5,80.5,3.45,19.05,753.0,1027.19,776.96
2018,9,16,10,30,945.0,75.0,3.4,19.2,786.0,1043.56,785.87
2018,9,16,10,45,950.0,76.0,3.4,19.35,807.5,1046.11,786.06
2018,9,16,11,0,955.0,77.0,3.4,19.5,829.0,1044.55,783.79
2018,9,16,11,15,917.5,96.0,3.4,19.6,828.5,1017.24,764.62
2018,9,16,11,30,880.0,115.0,3.4,19.7,828.0,985.94,743.05
2018,9,16,11,45,882.0,115.0,3.4,19.75,833.5,969.04,731.46
2018,9,16,12,0,884.0,115.0,3.4,19.8,839.0,948.51,717.38
2018,9,16,12,15,881.5,116.0,3.5,19.85,836.0,921.39,699.52
2018,9,16,12,30,879.0,117.0,3.6,19.9,833.0,891.03,679.39
2018,9,16,12,45,840.0,134.5,3.65,19.9,811.0,850.35,651.78
2018,9,16,13,0,801.0,152.0,3.7,19.9,789.0,801.48,618.21
2018,9,16,13,15,754.5,167.0,3.8,19.85,756.0,746.55,579.12
2018,9,16,13,30,708.0,182.0,3.9,19.8,723.0,689.91,537.13
2018,9,16,13,45,714.5,172.5,4.0,19.75,702.5,646.91,505.29
2018,9,16,14,0,721.0,163.0,4.1,19.7,682.0,601.53,470.67
2018,9,16,14,15,820.0,118.0,4.2,19.55,683.0,573.54,448.9
2018,9,16,14,30,919.0,73.0,4.3,19.4,684.0,534.03,416.34
2018,9,16,14,45,907.5,71.5,4.4,19.3,644.5,473.24,365.27
2018,9,16,15,0,896.0,70.0,4.5,19.2,605.0,412.07,312.21
2018,9,16,15,15,880.0,68.0,4.5,19.2,560.5,348.87,255.9
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,286.39,199.43
2018,9,16,15,45,842.0,64.0,4.7,18.8,467.5,223.69,144.06
2018,9,16,16,0,820.0,62.0,4.9,18.4,419.0,162.96,93.84
2018,9,16,16,15,789.5,58.5,4.95,18.15,367.5,97.32,48.95
2018,9,16,16,30,759.0,55.0,5.0,17.9,316.0,43.14,32.48
2018,9,16,16,45,713.0,51.0,5.0,17.65,264.0,40.83,30.51
2018,9,16,17,0,667.0,47.0,5.0,17.4,212.0,38.53,28.42
2018,9,16,17,15,592.0,42.0,4.95,17.1,162.0,35.26,25.32
2018,9,16,17,30,517.0,37.0,4.9,16.8,112.0,29.39,19.73
2018,9,16,17,45,373.0,29.0,4.85,16.5,71.5,23.7,13.25
2018,9,16,18,0,229.0,21.0,4.8,16.2,31.0,18.05,0.0
2018,9,16,18,15,114.5,10.5,4.7,16.1,15.5,9.55,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,52.41,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,169.72,51.77
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,291.98,227.31
2018,9,17,6,45,411.0,36.0,3.95,15.55,102.0,304.45,248.61
2018,9,17,7,0,386.0,39.0,4.1,15.8,122.0,312.8,260.45
2018,9,17,7,15,193.0,57.5,4.1,15.95,99.0,219.17,182.87
2018,9,17,7,30,0.0,76.0,4.1,16.1,76.0,69.07,53.02
2018,9,17,7,45,5.0,104.0,4.1,16.25,106.0,101.03,80.1
2018,9,17,8,0,10.0,132.0,4.1,16.4,136.0,133.5,107.08
2018,9,17,8,15,15.0,155.0,4.1,16.5,162.0,160.74,129.39
2018,9,17,8,30,20.0,178.0,4.1,16.6,188.0,188.2,151.58
2018,9,17,8,45,24.0,196.5,4.1,16.75,209.5,210.0,168.86
2018,9,17,9,0,28.0,215.0,4.1,16.9,231.0,247.68,198.69
2018,9,17,9,15,30.5,230.0,4.1,17.0,248.5,265.17,212.04
2018,9,17,9,30,33.0,245.0,4.1,17.1,266.0,282.62,225.32
2018,9,17,9,45,38.0,263.5,4.1,17.2,289.0,306.39,243.59
2018,9,17,10,0,43.0,282.0,4.1,17.3,312.0,329.97,261.57
2018,9,17,10,15,40.0,291.0,4.2,17.35,320.0,334.64,264.57
2018,9,17,10,30,37.0,300.0,4.3,17.4,328.0,339.1,267.53
2018,9,17,10,45,44.0,318.0,4.4,17.45,352.0,363.16,286.09
2018,9,17,11,0,51.0,336.0,4.5,17.5,376.0,386.68,304.12
2018,9,17,11,15,48.0,338.0,4.65,17.45,376.0,382.55,300.73
2018,9,17,11,30,45.0,340.0,4.8,17.4,376.0,378.32,297.38
2018,9,17,11,45,60.0,350.5,4.9,17.4,399.0,399.9,314.53
2018,9,17,12,0,75.0,361.0,5.0,17.4,422.0,420.33,330.66
2018,9,17,12,15,122.0,376.0,5.15,17.35,475.0,485.61,382.1
2018,9,17,12,30,169.0,391.0,5.3,17.3,528.0,533.02,419.42
2018,9,17,12,45,225.0,375.0,5.4,17.3,554.5,553.1,436.29
2018,9,17,13,0,281.0,359.0,5.5,17.3,581.0,577.79,456.36
2018,9,17,13,15,513.5,262.5,5.6,17.25,657.0,651.86,517.91
2018,9,17,13,30,746.0,166.0,5.7,17.2,733.0,700.13,558.17
2018,9,17,13,45,833.0,125.0,5.75,17.15,738.0,677.94,541.58
2018,9,17,14,0,920.0,84.0,5.8,17.1,743.0,645.6,516.35
2018,9,17,14,15,911.0,83.0,5.85,17.05,710.0,589.28,470.2
2018,9,17,14,30,902.0,82.0,5.9,17.0,677.0,531.77,421.8
2018,9,17,14,45,889.5,80.0,5.95,16.95,637.5,470.88,369.26
2018,9,17,15,0,877.0,78.0,6.0,16.9,598.0,409.76,314.99
2018,9,17,15,15,860.0,75.5,6.0,16.9,553.0,346.79,257.94
2018,9,17,15,30,843.0,73.0,6.0,16.9,508.0,284.69,201.03
2018,9,17,15,45,820.5,70.5,6.0,16.7,460.0,218.23,141.83
2018,9,17,16,0,798.0,68.0,6.0,16.5,412.0,157.86,91.51
2018,9,17,16,15,765.0,64.5,6.0,16.35,360.5,98.44,51.82
2018,9,17,16,30,732.0,61.0,6.0,16.2,309.0,47.94,36.98
2018,9,17,16,45,682.5,56.5,5.95,16.05,257.0,45.45,34.8
2018,9,17,17,0,633.0,52.0,5.9,15.9,205.0,42.96,32.5
2018,9,17,17,15,551.0,46.0,5.8,15.7,155.5,35.7,25.81
2018,9,17,17,30,469.0,40.0,5.7,15.5,106.0,32.12,22.12
2018,9,17,17,45,327.5,30.5,5.6,15.3,67.0,25.26,14.01
2018,9,17,18,0,186.0,21.0,5.5,15.1,28.0,19.1,0.0
2018,9,17,18,15,93.0,10.5,5.45,15.05,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.65,14.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.7,14.3,2.0,1.82,0.0
2018,9,18,6,15,0.0,5.5,3.85,14.55,5.5,4.82,0.0
2018,9,18,6,30,0.0,9.0,4.0,14.8,9.0,7.9,0.7
2018,9,18,6,45,0.0,14.0,4.15,15.0,14.0,12.3,4.67
2018,9,18,7,0,0.0,19.0,4.3,15.2,19.0,16.7,8.56
2018,9,18,7,15,0.0,25.5,4.25,15.35,25.5,22.44,13.55
2018,9,18,7,30,0.0,32.0,4.2,15.5,32.0,28.18,18.48
2018,9,18,7,45,0.0,57.5,4.15,15.65,57.5,50.78,37.68
2018,9,18,8,0,0.0,83.0,4.1,15.8,83.0,74.16,57.31
2018,9,18,8,15,0.0,87.0,4.1,16.0,87.0,77.54,59.9
2018,9,18,8,30,0.0,91.0,4.1,16.2,91.0,81.03,62.58
2018,9,18,8,45,0.0,100.5,4.05,16.35,100.5,89.87,69.69
2018,9,18,9,0,0.0,110.0,4.0,16.5,110.0,98.72,76.75
2018,9,18,9,15,0.0,121.0,4.0,16.65,121.0,109.02,84.96
2018,9,18,9,30,0.0,132.0,4.0,16.8,132.0,119.32,93.11
2018,9,18,9,45,1.0,150.5,4.0,16.9,151.0,137.84,107.98
2018,9,18,10,0,2.0,169.0,4.0,17.0,170.0,156.39,122.75
2018,9,18,10,15,5.0,192.5,3.95,17.1,196.0,181.84,143.05
2018,9,18,10,30,8.0,216.0,3.9,17.2,222.0,207.29,163.16
2018,9,18,10,45,7.5,210.5,3.85,17.3,216.0,200.77,157.65
2018,9,18,11,0,7.0,205.0,3.8,17.4,210.0,194.41,152.35
2018,9,18,11,15,5.5,193.5,3.8,17.45,197.5,181.46,141.85
2018,9,18,11,30,4.0,182.0,3.8,17.5,185.0,168.74,131.55
2018,9,18,11,45,6.0,196.5,3.75,17.55,201.0,183.86,143.61
2018,9,18,12,0,8.0,211.0,3.7,17.6,217.0,198.78,155.43
2018,9,18,12,15,8.5,215.5,3.8,17.65,222.0,202.76,158.56
2018,9,18,12,30,9.0,220.0,3.9,17.7,227.0,206.62,161.64
2018,9,18,12,45,12.5,237.0,4.0,17.7,247.0,224.41,175.88
2018,9,18,13,0,16.0,254.0,4.1,17.7,267.0,241.69,189.67
2018,9,18,13,15,19.0,264.0,4.3,17.65,279.0,251.6,197.76
2018,9,18,13,30,22.0,274.0,4.5,17.6,291.0,260.97,205.47
2018,9,18,13,45,18.0,256.0,4.7,17.55,269.5,239.99,189.12
2018,9,18,14,0,14.0,238.0,4.9,17.5,248.0,219.61,173.21
2018,9,18,14,15,11.0,221.5,5.05,17.35,229.0,201.72,159.26
2018,9,18,14,30,8.0,205.0,5.2,17.2,210.0,184.32,145.64
2018,9,18,14,45,5.0,187.0,5.35,17.1,190.0,166.15,131.3
2018,9,18,15,0,2.0,169.0,5.5,17.0,170.0,148.51,117.33
2018,9,18,15,15,2.0,159.0,5.5,17.0,160.0,139.08,109.92
2018,9,18,15,30,2.0,149.0,5.5,17.0,150.0,129.66,102.48
2018,9,18,15,45,11.5,144.5,5.7,16.65,149.5,126.46,99.89
2018,9,18,16,0,21.0,140.0,5.9,16.3,149.0,121.69,95.92
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,100.08,71.62
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,60.88,48.5
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,55.13,43.47
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,49.09,37.98
2018,9,18,17,15,443.5,55.5,5.85,15.05,142.5,43.86,33.02
2018,9,18,17,30,352.0,47.0,5.8,14.8,95.0,38.62,27.69
2018,9,18,17,45,228.0,33.0,5.7,14.6,59.0,25.96,13.8
2018,9,18,18,0,104.0,19.0,5.6,14.4,23.0,17.28,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.35,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
