Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,27.96,0.0
2018,9,19,6,15,157.0,25.5,3.75,14.1,40.0,121.25,7.31
2018,9,19,6,30,267.0,41.0,3.7,14.3,70.0,215.81,166.26
2018,9,19,6,45,281.0,51.5,3.65,14.5,96.5,248.21,202.39
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,282.73,235.03
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,236.35,196.78
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,165.21,135.46
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,210.92,173.96
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,272.51,224.14
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,332.43,272.11
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,394.5,320.32
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,507.23,407.24
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,607.94,481.28
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,716.5,558.91
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,816.35,627.33
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,903.03,682.55
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,981.28,730.48
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,1009.61,747.3
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,1023.65,755.56
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,1026.53,755.97
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,1025.5,754.16
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,1016.98,748.55
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,1004.6,740.59
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,987.01,729.29
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,965.69,715.6
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,937.91,698.53
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,906.73,678.99
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,870.2,655.97
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,830.72,630.5
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,786.49,601.71
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,739.87,570.24
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,688.47,532.76
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,635.38,492.76
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,579.53,449.54
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,522.4,403.77
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,460.86,353.01
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,399.74,300.99
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,337.47,246.41
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,276.77,192.57
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,216.41,140.61
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,154.81,91.24
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,98.51,55.3
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,55.84,43.43
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,52.58,40.64
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,49.29,37.63
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,43.64,32.35
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,35.75,24.79
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,25.21,11.98
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,16.37,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,36.02,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,134.76,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,242.44,182.91
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,329.49,263.76
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,425.8,345.45
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,501.68,407.88
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,581.68,469.93
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,648.45,518.24
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,712.46,562.62
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,769.52,600.02
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,825.7,635.52
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,871.07,662.43
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,914.28,687.21
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,939.65,700.09
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,971.58,717.3
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,996.95,729.2
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,1018.88,738.75
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,1031.64,744.45
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,1040.52,747.94
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,1042.92,748.43
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,1041.29,746.61
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,1033.05,742.21
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,1020.8,735.4
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,1002.19,724.6
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,979.74,711.36
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,950.17,693.59
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,917.12,673.42
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,879.49,650.0
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,838.77,624.22
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,794.28,595.74
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,747.27,565.05
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,695.03,527.8
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,640.91,487.9
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,583.7,444.15
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,525.46,398.14
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,464.25,348.38
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,403.02,296.9
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,337.37,240.58
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,275.38,186.41
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,212.3,132.82
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,151.94,85.32
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,93.9,49.68
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,51.62,39.19
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,43.86,32.54
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,40.5,29.52
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,36.13,25.45
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,31.78,21.02
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,23.54,9.21
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,15.46,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,37.27,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,135.64,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,245.05,183.98
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,330.64,264.99
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,425.48,345.8
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,500.99,408.22
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,580.59,470.42
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,641.56,515.35
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,708.43,563.16
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,724.5,572.03
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,729.86,573.39
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,615.74,485.78
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,458.83,362.48
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,444.57,349.65
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,427.34,333.75
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,391.03,304.66
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,372.28,288.76
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,366.23,283.16
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,360.03,277.46
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,338.54,260.35
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,317.46,243.64
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,285.63,219.22
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,270.58,207.5
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,268.33,205.75
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,266.06,203.97
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,280.18,214.92
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,293.82,225.45
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,308.74,237.04
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,312.35,240.09
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,312.67,240.81
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,312.3,241.01
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,371.34,289.23
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,418.8,326.68
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,482.72,375.45
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,514.91,396.59
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,445.34,339.47
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,380.4,285.07
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,315.7,229.84
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,252.36,175.63
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,193.84,126.94
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,141.43,86.65
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,92.57,55.46
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,57.35,44.84
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,52.25,40.43
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,46.93,35.61
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,39.08,28.37
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,30.89,20.45
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,22.27,6.57
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,13.64,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,26.23,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,111.51,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,205.58,154.1
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,228.02,184.85
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,249.97,207.38
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,169.38,140.67
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,46.79,34.34
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,57.89,43.83
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,69.39,53.42
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,76.7,59.35
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,84.06,65.24
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,114.55,90.24
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,145.47,115.12
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,163.21,129.07
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,180.97,142.94
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,189.09,149.04
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,197.26,155.19
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,225.46,177.36
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,253.6,199.21
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,263.97,207.0
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,274.21,214.75
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,277.36,217.05
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,280.43,219.35
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,282.89,221.23
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,285.22,223.04
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,318.77,249.37
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,338.73,265.06
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,338.75,265.26
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,338.29,265.18
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,327.14,256.81
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,315.85,248.33
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,387.18,306.86
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,435.5,345.43
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,492.25,389.25
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,517.29,405.0
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,455.8,352.24
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,394.12,298.12
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,322.81,236.61
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,257.84,180.55
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,199.74,128.98
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,145.24,84.37
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,85.02,46.46
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,47.98,36.8
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,43.29,32.65
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,38.35,28.14
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,34.31,24.21
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,30.36,19.84
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,20.58,2.94
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,10.91,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,8.19,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,119.38,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,220.04,163.11
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,270.36,219.04
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,326.21,270.19
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,332.54,277.15
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,316.72,264.31
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,367.77,306.51
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,420.15,348.44
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,429.25,353.35
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,434.41,354.95
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,499.39,405.45
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,565.99,455.75
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,634.69,507.49
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,724.16,572.8
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,787.0,618.11
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,856.84,666.97
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,902.05,696.81
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,936.8,719.28
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,987.03,752.45
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,1022.46,775.11
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,1013.48,768.76
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,1000.57,760.24
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,982.41,748.38
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,960.46,733.98
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,932.68,716.25
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,901.31,695.86
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,866.55,673.41
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,828.31,648.4
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,783.61,617.73
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,736.39,584.71
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,680.1,541.78
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,623.04,496.92
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,569.39,452.89
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,513.75,405.82
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,452.9,353.19
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,392.19,299.19
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,326.74,240.26
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,265.01,184.0
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,202.67,129.09
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,143.17,81.48
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,85.73,47.01
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,50.44,39.17
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,43.52,33.01
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,40.99,30.57
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,36.23,25.93
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,31.53,20.67
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,20.82,0.0
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,10.01,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.82,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,8.19,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,14.07,5.13
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,24.67,15.01
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,35.29,24.38
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,58.79,44.64
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,83.2,65.43
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,109.22,87.22
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,135.36,108.7
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,151.34,121.29
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,167.3,133.67
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,205.92,164.49
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,261.65,207.91
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,312.3,246.68
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,363.3,284.91
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,405.24,315.72
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,465.67,359.45
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,497.96,381.89
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,529.46,403.73
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,517.84,393.58
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,505.6,383.44
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,500.27,379.6
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,494.43,375.31
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,491.02,373.02
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,486.99,370.24
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,441.06,336.86
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,410.2,314.27
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,397.23,305.12
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,384.27,295.82
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,364.72,281.69
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,345.47,267.66
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,406.7,317.51
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,445.07,348.11
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,497.42,388.03
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,518.15,400.48
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,455.87,348.25
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,393.74,294.83
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,327.4,236.51
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,264.74,180.63
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,201.84,126.69
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,142.17,80.14
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,83.81,45.98
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,49.78,38.4
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,42.5,31.97
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,39.5,29.13
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,34.23,24.06
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,28.93,18.18
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,19.6,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,10.01,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,27.17,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,72.18,48.86
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,79.54,61.37
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,88.05,70.16
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,70.18,55.06
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,45.01,32.81
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,60.78,46.15
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,77.62,60.14
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,83.81,65.05
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,90.1,70.0
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,105.86,82.68
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,121.64,95.22
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,141.88,111.31
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,162.17,127.27
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,176.36,138.29
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,190.57,149.28
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,216.27,169.35
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,241.91,189.14
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,246.83,192.59
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,251.7,196.09
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,255.02,198.44
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,258.28,200.77
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,279.24,216.96
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,312.93,242.74
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,318.68,247.12
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,323.94,251.27
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,315.98,245.27
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,308.0,239.31
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,306.87,238.88
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,305.1,237.91
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,348.18,273.52
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,377.81,297.38
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,425.4,334.2
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,447.27,348.35
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,404.5,311.11
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,357.86,269.54
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,308.22,224.35
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,253.56,174.49
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,195.36,124.41
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,135.32,77.37
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,79.39,44.75
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,48.47,37.28
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,44.47,33.72
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,40.38,29.88
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,34.3,24.06
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,28.13,17.16
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,17.82,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,7.28,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,8.19,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,14.08,4.69
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,23.79,14.13
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,33.52,22.75
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,44.15,32.02
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,55.22,41.52
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,62.36,47.52
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,69.59,53.48
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,76.38,58.96
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,83.24,64.41
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,125.6,99.22
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,169.01,134.02
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,206.31,163.26
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,243.86,192.09
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,290.09,227.03
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,319.53,248.5
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,355.22,274.66
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,390.51,300.03
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,421.58,322.02
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,451.86,343.16
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,452.94,342.64
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,453.58,342.13
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,505.25,378.92
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,538.38,401.71
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,551.42,410.75
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,561.94,418.16
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,527.29,392.93
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,493.57,368.59
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,474.08,356.28
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,453.81,342.82
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,429.48,326.05
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,404.58,308.31
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,356.24,272.94
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,311.69,239.81
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,266.11,205.32
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,226.62,175.19
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,218.12,165.93
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,196.7,144.57
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,172.54,120.93
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,138.37,90.84
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,92.79,63.42
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,68.52,54.58
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,58.17,45.52
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,47.45,35.88
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,33.25,22.98
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,18.5,8.98
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,10.56,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.73,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,5.0,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,8.78,0.63
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,15.83,7.5
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,22.88,13.77
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,31.28,21.12
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,39.69,28.39
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,49.89,37.07
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,60.11,45.63
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,81.26,63.28
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,103.03,81.18
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,128.41,101.81
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,153.95,122.24
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,166.71,132.07
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,179.47,141.85
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,195.21,154.04
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,210.94,166.13
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,243.81,191.83
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,276.6,217.09
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,325.73,254.67
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,357.44,278.48
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,383.93,298.59
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,409.49,317.88
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,431.77,335.01
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,466.75,361.38
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,478.56,370.62
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,488.64,378.72
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,484.48,376.38
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,478.72,372.85
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,450.13,351.91
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,422.06,331.15
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,414.35,326.33
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,403.44,318.51
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,388.51,307.2
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,365.71,289.04
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,306.44,241.89
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,256.24,201.92
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,213.94,167.95
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,178.01,139.54
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,148.43,115.83
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,120.83,93.99
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,98.51,77.06
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,80.82,66.23
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,65.11,52.2
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,46.51,35.4
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,33.44,23.31
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,20.27,10.01
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,11.82,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,2.27,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,4.82,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,6.14,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,13.18,5.61
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,20.23,11.69
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,41.9,30.19
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,63.71,48.6
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,72.03,55.44
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,80.38,62.22
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,93.64,73.02
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,106.92,83.71
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,138.89,109.88
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,171.22,135.99
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,198.77,157.86
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,226.31,179.54
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,242.45,192.01
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,258.48,204.37
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,273.33,215.84
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,287.99,227.15
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,333.91,263.02
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,362.74,285.34
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,383.58,301.49
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,403.36,316.8
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,408.0,320.46
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,411.76,323.53
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,399.58,314.23
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,387.23,304.86
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,374.82,295.53
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,361.98,285.81
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,339.14,268.19
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,316.7,250.78
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,323.61,256.81
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,321.09,254.33
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,331.29,259.79
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,319.87,244.72
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,287.48,211.22
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,245.43,168.11
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,185.4,116.25
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,128.32,72.32
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,73.15,42.25
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,44.41,33.83
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,41.01,30.71
2018,9,28,17,0,515.0,48.0,3.6,16.1,142.0,37.58,27.37
2018,9,28,17,15,407.5,39.5,3.55,15.9,99.0,31.83,21.71
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,26.05,13.51
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,17.74,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
