Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,36.57,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,65.03,37.48
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,50.81,36.28
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,45.22,32.3
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,37.94,26.55
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,32.09,21.7
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,67.6,51.85
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,107.46,85.19
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,218.59,178.67
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,342.07,278.81
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,369.05,298.58
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,395.32,317.81
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,347.68,278.03
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,315.16,250.03
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,417.44,330.81
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,502.31,395.96
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,541.32,425.18
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,598.07,467.14
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,480.02,376.34
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,381.29,298.8
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,410.99,321.61
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,439.4,342.86
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,541.55,422.29
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,622.03,483.8
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,600.62,467.39
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,578.36,450.82
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,487.39,380.7
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,413.96,323.01
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,395.47,309.21
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,377.06,295.19
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,354.19,277.69
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,326.88,256.62
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,294.3,231.2
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,263.47,207.03
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,249.51,195.85
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,234.22,183.12
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,216.86,167.6
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,195.02,147.7
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,168.36,121.45
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,128.89,86.46
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,81.39,53.62
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,46.66,35.46
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,41.46,30.78
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,36.03,25.71
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,29.75,19.62
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,23.37,10.29
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,15.92,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,62.23,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,149.43,87.57
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,222.35,174.77
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,298.37,241.65
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,411.54,335.63
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,533.45,432.35
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,599.1,480.39
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,666.38,527.86
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,718.56,562.98
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,774.71,599.93
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,819.32,627.96
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,862.01,654.24
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,876.09,661.59
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,885.41,666.16
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,910.13,681.29
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,931.68,694.13
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,933.43,694.98
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,931.26,693.57
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,914.58,682.67
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,886.87,664.54
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,927.02,692.14
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,946.13,705.01
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,885.35,664.42
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,808.3,611.48
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,765.8,582.4
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,727.86,555.62
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,641.75,492.5
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,552.63,426.36
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,410.27,319.39
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,281.87,219.66
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,320.54,251.44
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,344.89,270.85
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,342.76,268.77
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,337.96,264.36
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,276.48,216.14
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,222.2,173.82
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,195.91,152.19
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,168.34,129.09
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,137.02,105.21
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,110.41,85.58
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,92.67,71.83
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,74.91,60.18
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,59.45,46.48
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,43.84,32.44
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,30.15,19.85
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,15.65,3.97
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,11.82,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,23.78,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,37.76,16.63
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,27.57,17.1
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,24.66,15.04
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,35.27,24.24
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,45.91,33.35
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,59.13,44.5
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,72.98,56.0
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,87.85,68.15
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,102.7,80.11
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,129.5,101.81
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,156.53,123.33
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,190.17,150.02
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,224.02,176.44
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,261.07,204.9
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,282.36,220.8
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,353.34,276.03
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,442.07,342.68
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,442.44,341.21
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,424.83,327.23
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,424.82,327.27
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,440.33,338.59
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,372.78,287.33
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,323.02,248.98
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,433.07,335.14
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,534.11,411.55
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,560.63,432.09
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,581.87,448.95
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,562.82,435.41
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,547.8,424.59
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,511.5,397.59
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,472.94,368.3
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,367.53,286.5
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,281.03,219.15
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,250.46,195.32
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,221.37,172.39
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,201.57,155.5
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,177.96,134.9
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,153.61,114.48
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,128.05,94.23
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,97.67,73.65
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,78.47,63.08
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,63.88,50.15
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,48.91,36.66
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,34.3,23.13
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,18.71,4.01
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,13.19,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,29.28,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,45.16,18.46
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,40.61,27.47
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,29.09,18.57
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,48.27,35.01
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,68.92,52.55
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,71.58,54.78
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,74.75,57.32
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,134.85,107.3
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,190.77,152.71
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,200.48,159.79
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,210.17,166.89
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,244.49,193.58
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,278.69,219.75
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,307.37,241.51
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,335.83,262.9
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,346.88,270.36
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,357.53,277.59
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,387.7,300.46
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,417.14,322.51
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,465.92,358.83
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,495.82,380.91
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,405.69,312.5
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,334.37,257.45
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,270.04,208.21
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,200.54,154.14
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,308.49,240.36
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,390.73,304.5
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,415.87,323.48
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,437.48,339.8
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,396.29,308.22
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,357.51,278.43
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,313.64,244.64
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,272.68,212.81
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,242.91,189.42
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,213.54,166.05
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,201.33,154.82
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,184.12,138.94
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,153.83,112.69
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,120.9,85.77
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,88.82,66.51
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,70.84,56.35
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,56.54,43.67
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,41.8,30.41
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,28.01,17.64
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,14.25,0.0
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,7.28,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.36,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.63,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,25.23,15.06
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,53.69,40.0
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,54.97,41.86
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,56.73,43.78
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,45.15,33.4
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,33.49,22.67
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,84.39,65.89
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,137.51,110.04
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,158.93,126.81
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,179.97,143.12
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,188.87,149.5
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,184.64,145.42
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,191.96,150.83
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,199.24,156.17
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,298.1,235.68
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,367.26,290.07
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,503.75,392.74
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,620.16,476.75
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,583.59,447.18
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,530.82,407.23
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,414.78,321.26
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,290.21,226.35
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,290.95,227.25
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,291.57,227.58
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,415.31,324.47
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,527.78,409.26
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,443.59,345.01
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,374.37,292.04
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,381.74,299.56
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,373.66,294.04
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,433.15,338.93
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,456.3,352.04
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,365.6,278.72
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,291.21,218.54
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,236.86,171.85
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,184.99,127.16
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,136.86,86.82
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,91.12,52.52
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,53.65,34.2
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,44.13,33.11
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,31.48,21.87
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,17.45,9.4
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,17.67,8.91
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,18.4,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,10.01,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.73,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,5.26,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,10.1,2.46
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,14.94,6.82
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,20.23,11.45
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,25.53,16.04
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,32.16,21.69
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,38.81,27.28
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,44.13,31.68
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,49.46,36.04
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,72.58,55.26
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,97.19,75.47
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,161.34,128.02
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,227.68,181.19
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,266.44,211.49
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,289.01,228.87
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,289.35,228.6
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,272.65,215.14
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,343.47,271.21
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,396.39,312.5
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,403.1,317.2
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,409.33,321.75
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,404.15,317.71
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,398.75,313.58
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,410.61,323.4
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,421.06,332.07
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,383.87,303.12
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,348.28,275.36
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,353.32,280.05
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,363.45,288.43
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,399.72,318.81
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,422.24,336.97
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,453.95,360.95
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,456.86,359.1
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,398.43,307.76
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,340.12,255.46
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,279.61,200.91
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,221.08,148.33
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,127.62,79.57
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,69.68,43.98
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,33.01,20.11
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,11.56,4.61
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,21.45,13.27
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,33.43,23.35
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,25.63,15.37
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,17.62,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,9.55,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,66.67,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,174.51,43.77
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,288.93,225.47
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,404.63,329.48
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,477.11,392.92
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,560.28,460.07
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,625.42,509.42
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,691.61,557.09
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,735.9,587.75
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,778.09,616.15
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,830.51,651.58
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,872.72,679.05
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,877.15,679.51
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,865.38,669.16
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,908.28,697.07
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,948.29,722.14
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,964.56,730.06
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,987.44,742.62
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,987.73,739.92
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,984.09,735.0
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,972.69,726.42
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,957.45,715.54
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,921.22,690.26
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,890.58,668.98
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,827.25,627.65
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,759.99,581.09
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,721.78,555.57
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,682.05,527.95
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,689.94,537.12
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,679.29,531.58
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,627.23,492.25
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,573.7,450.54
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,517.65,405.32
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,461.01,358.03
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,400.78,306.31
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,340.96,253.43
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,277.97,197.12
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,219.08,144.48
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,160.29,96.73
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,105.54,58.68
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,55.63,36.24
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,45.98,34.88
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,39.23,28.72
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,31.52,21.53
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,25.23,14.63
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,17.86,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,9.55,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,63.92,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,167.72,19.72
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,283.02,219.36
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,398.98,325.26
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,320.04,266.06
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,215.54,180.31
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,158.34,130.91
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,74.51,57.33
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,93.14,72.81
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,111.76,88.01
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,207.04,168.04
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,312.47,254.01
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,427.45,346.53
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,563.12,451.68
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,627.08,500.16
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,709.94,561.58
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,836.11,656.82
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,946.61,734.14
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,973.96,751.21
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,1006.97,772.75
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,996.38,764.7
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,981.78,754.31
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,962.09,740.49
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,938.57,724.08
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,906.97,702.0
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,871.98,677.49
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,833.26,650.32
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,791.58,620.84
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,744.87,587.43
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,695.84,550.63
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,642.1,508.18
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,586.89,463.5
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,529.47,416.18
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,471.33,366.78
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,410.04,313.38
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,349.13,258.93
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,287.12,202.97
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,223.55,146.34
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,162.06,94.96
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,104.32,54.07
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,49.97,38.17
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,41.26,30.5
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,34.47,24.35
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,31.2,21.02
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,24.69,13.63
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,19.1,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,9.55,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,71.02,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,182.04,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,303.05,232.23
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,417.26,338.72
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,496.93,409.59
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,580.74,479.17
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,647.04,532.16
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,714.32,584.02
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,760.35,617.27
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,813.03,654.61
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,856.34,684.19
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,897.36,711.58
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,929.95,732.31
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,959.41,750.6
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,980.66,762.8
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,998.21,772.42
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,1009.81,777.87
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,1017.42,780.67
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,1016.23,777.73
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,1010.98,772.22
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,998.92,762.12
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,982.87,749.48
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,962.11,734.0
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,937.56,716.04
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,905.89,693.51
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,870.92,668.74
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,830.75,640.27
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,787.93,609.83
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,741.85,577.26
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,693.45,541.07
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,640.43,500.03
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,585.82,456.66
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,527.66,409.37
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,468.73,359.99
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,408.04,307.68
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,347.37,254.03
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,284.74,198.33
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,220.58,141.98
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,159.23,91.21
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,101.0,50.65
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,45.93,34.22
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,38.84,28.03
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,34.63,24.16
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,30.44,20.05
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,22.58,11.27
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,18.19,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,67.81,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,173.25,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,293.77,221.48
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,405.45,325.73
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,484.09,394.64
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,566.95,462.25
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,633.14,513.99
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,700.46,564.6
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,745.54,596.84
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,797.39,633.34
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,839.55,661.68
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,879.49,687.99
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,910.88,707.3
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,939.25,724.3
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,960.17,736.01
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,977.47,745.48
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,988.4,750.8
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,995.43,753.6
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,995.54,751.71
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,991.61,747.29
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,981.02,738.55
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,966.44,727.32
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,945.64,712.05
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,921.07,694.38
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,891.68,674.09
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,858.83,651.46
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,820.17,624.65
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,778.57,595.71
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,732.13,563.72
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,683.42,528.41
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,630.36,488.07
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,575.82,445.44
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,518.35,399.37
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,460.22,351.25
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,399.22,299.4
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,338.88,246.66
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,277.18,192.01
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,213.9,136.66
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,153.74,87.58
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,97.49,49.21
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,44.43,33.06
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,39.75,28.94
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,32.62,22.53
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,28.84,18.74
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,22.25,10.37
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,16.37,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
