Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.5,15.5,61.33,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.6,31.0,155.84,0.0
2018,11,8,7,15,311.5,33.0,4.0,13.95,67.0,269.33,200.07
2018,11,8,7,30,428.0,44.0,4.2,14.3,103.0,372.58,303.96
2018,11,8,7,45,485.0,54.0,4.4,14.65,144.5,441.88,366.76
2018,11,8,8,0,542.0,64.0,4.6,15.0,186.0,513.86,428.61
2018,11,8,8,15,627.5,67.0,4.7,15.25,237.0,601.4,499.74
2018,11,8,8,30,713.0,70.0,4.8,15.5,288.0,691.43,570.29
2018,11,8,8,45,747.0,74.0,4.9,15.7,330.5,742.25,608.75
2018,11,8,9,0,781.0,78.0,5.0,15.9,373.0,786.11,641.13
2018,11,8,9,15,810.5,79.5,4.9,16.2,412.5,827.38,669.56
2018,11,8,9,30,840.0,81.0,4.8,16.5,452.0,866.18,695.48
2018,11,8,9,45,872.0,79.5,4.75,16.8,488.5,900.63,718.06
2018,11,8,10,0,904.0,78.0,4.7,17.1,525.0,922.97,731.59
2018,11,8,10,15,915.0,80.0,4.55,17.4,551.5,936.34,737.87
2018,11,8,10,30,926.0,82.0,4.4,17.7,578.0,945.97,741.52
2018,11,8,10,45,929.5,84.0,4.3,18.0,595.5,945.01,738.34
2018,11,8,11,0,933.0,86.0,4.2,18.3,613.0,940.2,732.86
2018,11,8,11,15,935.0,87.0,4.15,18.5,623.0,929.01,723.63
2018,11,8,11,30,937.0,88.0,4.1,18.7,633.0,914.05,711.95
2018,11,8,11,45,935.0,89.0,4.05,18.9,634.5,892.02,695.44
2018,11,8,12,0,933.0,90.0,4.0,19.1,636.0,866.51,676.62
2018,11,8,12,15,942.5,88.0,4.0,19.25,635.0,843.22,659.87
2018,11,8,12,30,952.0,86.0,4.0,19.4,634.0,816.05,640.38
2018,11,8,12,45,963.5,80.5,3.95,19.55,624.5,782.57,616.12
2018,11,8,13,0,975.0,75.0,3.9,19.7,615.0,745.18,588.75
2018,11,8,13,15,773.5,117.0,3.85,19.8,535.5,625.23,495.7
2018,11,8,13,30,572.0,159.0,3.8,19.9,456.0,506.59,402.68
2018,11,8,13,45,557.0,151.5,3.75,20.0,428.0,459.99,365.31
2018,11,8,14,0,542.0,144.0,3.7,20.1,400.0,413.62,327.04
2018,11,8,14,15,714.5,107.5,3.65,20.15,419.5,425.05,331.83
2018,11,8,14,30,887.0,71.0,3.6,20.2,439.0,413.32,315.3
2018,11,8,14,45,855.5,69.0,3.5,20.25,396.5,348.67,258.22
2018,11,8,15,0,824.0,67.0,3.4,20.3,354.0,286.23,202.5
2018,11,8,15,15,786.0,63.5,3.4,20.3,308.5,223.61,147.48
2018,11,8,15,30,748.0,60.0,3.4,20.3,263.0,164.73,98.13
2018,11,8,15,45,677.5,56.0,2.9,19.85,214.5,103.96,54.76
2018,11,8,16,0,607.0,52.0,2.4,19.4,166.0,53.88,30.73
2018,11,8,16,15,493.0,45.0,2.3,18.9,120.5,36.62,25.69
2018,11,8,16,30,379.0,38.0,2.2,18.4,75.0,32.2,20.22
2018,11,8,16,45,225.0,24.0,2.15,17.95,43.0,20.66,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.5,11.0,9.1,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.3,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.4,15.0,58.56,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.5,30.0,125.18,0.0
2018,11,9,7,15,322.5,32.5,2.95,12.95,67.5,274.73,199.95
2018,11,9,7,30,460.0,43.0,3.0,13.4,105.0,391.58,318.16
2018,11,9,7,45,542.5,50.0,3.05,13.8,150.0,476.43,393.22
2018,11,9,8,0,625.0,57.0,3.1,14.2,195.0,565.26,466.62
2018,11,9,8,15,676.5,61.5,3.05,14.55,240.5,630.56,518.24
2018,11,9,8,30,728.0,66.0,3.0,14.9,286.0,690.3,563.41
2018,11,9,8,45,762.5,70.0,2.95,15.2,329.0,742.42,601.19
2018,11,9,9,0,797.0,74.0,2.9,15.5,372.0,793.08,636.62
2018,11,9,9,15,804.5,80.5,2.8,15.9,407.0,821.58,654.35
2018,11,9,9,30,812.0,87.0,2.7,16.3,442.0,846.97,669.53
2018,11,9,9,45,799.5,98.0,2.65,16.65,468.5,862.63,678.0
2018,11,9,10,0,787.0,109.0,2.6,17.0,495.0,868.93,679.87
2018,11,9,10,15,802.5,111.5,2.45,17.55,522.0,886.18,688.23
2018,11,9,10,30,818.0,114.0,2.3,18.1,549.0,900.01,693.95
2018,11,9,10,45,824.0,116.5,2.15,18.6,566.5,895.75,687.31
2018,11,9,11,0,830.0,119.0,2.0,19.1,584.0,894.12,682.77
2018,11,9,11,15,833.0,120.0,1.85,19.35,594.0,884.58,673.54
2018,11,9,11,30,836.0,121.0,1.7,19.6,604.0,871.5,662.09
2018,11,9,11,45,833.5,123.0,1.6,19.9,606.0,851.39,646.49
2018,11,9,12,0,831.0,125.0,1.5,20.2,608.0,828.08,628.91
2018,11,9,12,15,830.5,123.5,1.45,20.35,602.5,799.61,608.87
2018,11,9,12,30,830.0,122.0,1.4,20.5,597.0,768.14,586.85
2018,11,9,12,45,827.5,119.5,1.3,20.65,584.0,731.38,559.93
2018,11,9,13,0,825.0,117.0,1.2,20.8,571.0,692.08,530.34
2018,11,9,13,15,812.5,116.5,1.2,20.9,549.5,648.1,497.82
2018,11,9,13,30,800.0,116.0,1.2,21.0,528.0,600.42,461.94
2018,11,9,13,45,780.0,114.5,1.2,21.05,498.5,546.61,420.75
2018,11,9,14,0,760.0,113.0,1.2,21.1,469.0,492.77,378.39
2018,11,9,14,15,734.5,110.0,1.25,20.95,434.0,435.37,332.62
2018,11,9,14,30,709.0,107.0,1.3,20.8,399.0,379.2,286.34
2018,11,9,14,45,671.0,103.0,1.35,20.7,358.0,319.62,236.4
2018,11,9,15,0,633.0,99.0,1.4,20.6,317.0,263.39,188.41
2018,11,9,15,15,589.0,92.0,1.4,20.6,274.0,206.92,140.64
2018,11,9,15,30,545.0,85.0,1.4,20.6,231.0,155.28,98.67
2018,11,9,15,45,474.5,75.5,1.4,19.7,186.0,101.85,60.76
2018,11,9,16,0,404.0,66.0,1.4,18.8,141.0,59.21,38.12
2018,11,9,16,15,310.0,52.0,1.55,18.25,100.0,40.19,28.76
2018,11,9,16,30,216.0,38.0,1.7,17.7,59.0,29.76,18.06
2018,11,9,16,45,125.0,23.0,1.8,17.15,33.5,18.24,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.6,8.0,7.28,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.3,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.0,9.5,7.28,0.0
2018,11,10,7,0,70.0,16.0,1.6,10.9,19.0,54.22,0.0
2018,11,10,7,15,148.5,32.5,1.7,11.05,49.0,170.19,119.44
2018,11,10,7,30,227.0,49.0,1.8,11.2,79.0,247.05,200.99
2018,11,10,7,45,294.0,64.5,1.9,11.4,118.5,320.0,266.22
2018,11,10,8,0,361.0,80.0,2.0,11.6,158.0,397.46,332.74
2018,11,10,8,15,412.0,92.0,2.1,11.85,200.0,461.61,386.4
2018,11,10,8,30,463.0,104.0,2.2,12.1,242.0,527.64,439.81
2018,11,10,8,45,501.0,113.5,2.25,12.3,282.5,580.96,481.5
2018,11,10,9,0,539.0,123.0,2.3,12.5,323.0,634.22,521.79
2018,11,10,9,15,566.0,130.0,2.25,12.9,358.5,674.26,549.93
2018,11,10,9,30,593.0,137.0,2.2,13.3,394.0,712.9,576.43
2018,11,10,9,45,611.5,142.5,2.15,13.7,424.0,745.74,598.11
2018,11,10,10,0,630.0,148.0,2.1,14.1,454.0,771.45,614.27
2018,11,10,10,15,644.5,151.0,1.95,14.55,478.0,788.12,622.83
2018,11,10,10,30,659.0,154.0,1.8,15.0,502.0,801.77,629.14
2018,11,10,10,45,666.5,157.5,1.65,15.4,519.0,806.58,629.23
2018,11,10,11,0,674.0,161.0,1.5,15.8,536.0,808.24,627.2
2018,11,10,11,15,675.5,162.5,1.4,16.15,544.0,799.38,618.58
2018,11,10,11,30,677.0,164.0,1.3,16.5,552.0,787.53,608.14
2018,11,10,11,45,675.5,165.0,1.25,16.8,553.5,769.73,594.42
2018,11,10,12,0,674.0,166.0,1.2,17.1,555.0,749.21,578.44
2018,11,10,12,15,658.5,169.5,1.3,17.25,546.5,717.75,556.45
2018,11,10,12,30,643.0,173.0,1.4,17.4,538.0,684.58,532.94
2018,11,10,12,45,611.5,178.5,1.55,17.6,519.5,636.51,498.34
2018,11,10,13,0,580.0,184.0,1.7,17.8,501.0,593.43,466.55
2018,11,10,13,15,564.5,181.0,1.7,17.85,480.0,552.25,435.17
2018,11,10,13,30,549.0,178.0,1.7,17.9,459.0,510.75,402.94
2018,11,10,13,45,523.5,174.5,1.75,17.95,431.0,463.35,365.72
2018,11,10,14,0,498.0,171.0,1.8,18.0,403.0,417.11,328.6
2018,11,10,14,15,473.5,163.0,1.75,18.0,370.5,368.58,288.77
2018,11,10,14,30,449.0,155.0,1.7,18.0,338.0,321.8,249.62
2018,11,10,14,45,415.0,144.0,1.7,17.95,300.5,271.31,207.25
2018,11,10,15,0,381.0,133.0,1.7,17.9,263.0,224.23,167.38
2018,11,10,15,15,343.5,118.5,1.7,17.9,224.0,175.56,126.62
2018,11,10,15,30,306.0,104.0,1.7,17.9,185.0,133.63,92.53
2018,11,10,15,45,257.0,86.0,1.55,17.35,145.5,92.5,62.01
2018,11,10,16,0,208.0,68.0,1.4,16.8,106.0,57.7,39.87
2018,11,10,16,15,153.0,49.0,1.5,16.45,72.5,38.73,27.67
2018,11,10,16,30,98.0,30.0,1.6,16.1,39.0,24.25,13.53
2018,11,10,16,45,56.0,17.0,1.65,15.8,21.5,13.96,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.5,4.0,3.64,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,11,6,45,57.0,9.5,2.95,11.4,11.5,0.0,0.0
2018,11,11,7,0,114.0,19.0,3.0,11.4,23.0,81.66,0.0
2018,11,11,7,15,224.0,33.0,3.2,11.85,56.0,215.58,146.83
2018,11,11,7,30,334.0,47.0,3.4,12.3,89.0,313.87,255.17
2018,11,11,7,45,420.0,57.5,3.55,12.7,132.5,396.36,329.64
2018,11,11,8,0,506.0,68.0,3.7,13.1,176.0,487.78,407.9
2018,11,11,8,15,564.0,75.0,3.85,13.5,220.5,558.11,465.9
2018,11,11,8,30,622.0,82.0,4.0,13.9,265.0,629.46,522.37
2018,11,11,8,45,669.0,85.0,4.15,14.25,307.5,687.66,566.93
2018,11,11,9,0,716.0,88.0,4.3,14.6,350.0,745.14,609.98
2018,11,11,9,15,739.5,92.0,4.25,15.1,387.0,782.58,635.47
2018,11,11,9,30,763.0,96.0,4.2,15.6,424.0,817.72,658.87
2018,11,11,9,45,777.5,100.5,4.2,16.05,455.5,842.91,674.92
2018,11,11,10,0,792.0,105.0,4.2,16.5,487.0,865.04,688.64
2018,11,11,10,15,807.5,106.0,3.95,16.8,512.5,880.42,696.54
2018,11,11,10,30,823.0,107.0,3.7,17.1,538.0,886.83,697.92
2018,11,11,10,45,839.0,106.5,3.45,17.4,558.5,894.38,700.16
2018,11,11,11,0,855.0,106.0,3.2,17.7,579.0,898.13,699.69
2018,11,11,11,15,862.0,107.0,3.05,17.95,591.0,891.89,693.06
2018,11,11,11,30,869.0,108.0,2.9,18.2,603.0,881.91,684.04
2018,11,11,11,45,872.0,107.0,2.75,18.45,605.5,862.64,668.68
2018,11,11,12,0,875.0,106.0,2.6,18.7,608.0,839.86,651.08
2018,11,11,12,15,873.0,106.0,2.55,18.85,602.5,810.9,630.23
2018,11,11,12,30,871.0,106.0,2.5,19.0,597.0,778.89,607.28
2018,11,11,12,45,865.5,105.0,2.45,19.2,583.5,740.44,579.42
2018,11,11,13,0,860.0,104.0,2.4,19.4,570.0,699.54,548.13
2018,11,11,13,15,851.0,102.0,2.4,19.5,549.0,653.18,512.74
2018,11,11,13,30,842.0,100.0,2.4,19.6,528.0,605.12,475.27
2018,11,11,13,45,828.5,98.0,2.35,19.7,500.0,553.2,433.72
2018,11,11,14,0,815.0,96.0,2.3,19.8,472.0,500.52,390.5
2018,11,11,14,15,794.5,92.5,2.25,19.85,437.0,442.54,342.17
2018,11,11,14,30,774.0,89.0,2.2,19.9,402.0,385.05,292.97
2018,11,11,14,45,745.5,85.0,2.15,19.95,362.5,325.41,241.13
2018,11,11,15,0,717.0,81.0,2.1,20.0,323.0,267.87,190.39
2018,11,11,15,15,675.0,75.5,2.1,20.0,279.5,208.62,139.27
2018,11,11,15,30,633.0,70.0,2.1,20.0,236.0,153.75,94.01
2018,11,11,15,45,570.5,62.5,1.75,19.45,191.0,100.11,55.86
2018,11,11,16,0,508.0,55.0,1.4,18.9,146.0,54.02,32.7
2018,11,11,16,15,410.0,45.0,1.45,18.55,104.5,36.89,25.79
2018,11,11,16,30,312.0,35.0,1.5,18.2,63.0,29.63,17.22
2018,11,11,16,45,186.5,22.0,1.5,17.8,36.0,19.05,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.4,9.0,8.19,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.15,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,45,67.0,8.5,4.35,10.7,11.0,0.0,0.0
2018,11,12,7,0,134.0,17.0,4.3,10.8,22.0,90.88,0.0
2018,11,12,7,15,250.5,30.0,4.35,11.25,55.0,221.47,144.55
2018,11,12,7,30,367.0,43.0,4.4,11.7,88.0,327.18,266.61
2018,11,12,7,45,446.0,52.5,4.5,12.15,130.0,408.69,341.37
2018,11,12,8,0,525.0,62.0,4.6,12.6,172.0,494.25,415.67
2018,11,12,8,15,576.5,69.5,4.55,12.95,215.5,560.16,470.22
2018,11,12,8,30,628.0,77.0,4.5,13.3,259.0,626.96,523.3
2018,11,12,8,45,661.0,82.5,4.45,13.65,299.5,676.6,561.05
2018,11,12,9,0,694.0,88.0,4.4,14.0,340.0,725.13,596.75
2018,11,12,9,15,714.5,93.5,4.25,14.45,376.0,761.43,621.34
2018,11,12,9,30,735.0,99.0,4.1,14.9,412.0,795.43,643.84
2018,11,12,9,45,742.5,105.5,3.95,15.4,441.5,816.59,656.31
2018,11,12,10,0,750.0,112.0,3.8,15.9,471.0,834.64,666.37
2018,11,12,10,15,764.0,114.5,3.6,16.35,496.0,850.42,674.53
2018,11,12,10,30,778.0,117.0,3.4,16.8,521.0,862.92,680.22
2018,11,12,10,45,787.0,118.5,3.15,17.3,539.0,866.35,678.96
2018,11,12,11,0,796.0,120.0,2.9,17.8,557.0,866.31,675.31
2018,11,12,11,15,802.0,120.5,2.75,18.25,567.5,858.95,667.41
2018,11,12,11,30,808.0,121.0,2.6,18.7,578.0,848.12,657.29
2018,11,12,11,45,810.5,120.5,2.4,19.1,580.5,829.77,641.81
2018,11,12,12,0,813.0,120.0,2.2,19.5,583.0,803.89,621.25
2018,11,12,12,15,808.5,121.0,2.0,19.85,578.0,779.65,602.14
2018,11,12,12,30,804.0,122.0,1.8,20.2,573.0,748.42,578.19
2018,11,12,12,45,789.5,124.5,1.6,20.5,558.5,709.21,547.45
2018,11,12,13,0,775.0,127.0,1.4,20.8,544.0,668.3,515.18
2018,11,12,13,15,765.5,124.5,1.25,21.0,523.5,623.9,480.81
2018,11,12,13,30,756.0,122.0,1.1,21.2,503.0,578.11,444.88
2018,11,12,13,45,742.0,118.0,0.9,21.35,475.5,527.25,404.31
2018,11,12,14,0,728.0,114.0,0.7,21.5,448.0,475.95,362.63
2018,11,12,14,15,706.5,110.0,0.6,21.45,414.5,421.25,318.49
2018,11,12,14,30,685.0,106.0,0.5,21.4,381.0,367.43,273.95
2018,11,12,14,45,655.0,100.5,0.45,21.4,342.5,310.68,226.59
2018,11,12,15,0,625.0,95.0,0.4,21.4,304.0,256.41,180.57
2018,11,12,15,15,581.5,88.0,0.4,21.4,262.0,200.84,134.4
2018,11,12,15,30,538.0,81.0,0.4,21.4,220.0,150.01,93.78
2018,11,12,15,45,476.0,70.5,0.5,20.75,176.5,99.57,58.5
2018,11,12,16,0,414.0,60.0,0.6,20.1,133.0,56.77,36.03
2018,11,12,16,15,323.5,47.5,0.7,19.7,94.0,36.86,25.59
2018,11,12,16,30,233.0,35.0,0.8,19.3,55.0,27.53,15.13
2018,11,12,16,45,137.0,21.0,0.85,18.9,31.0,19.1,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.5,7.0,6.37,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.25,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.25,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.2,11.0,22.56,0.0
2018,11,13,7,15,16.5,25.5,2.6,12.35,26.5,40.92,20.27
2018,11,13,7,30,9.0,41.0,2.6,12.5,42.0,49.45,35.21
2018,11,13,7,45,21.0,58.5,2.6,12.65,62.5,84.34,66.08
2018,11,13,8,0,33.0,76.0,2.6,12.8,83.0,112.88,91.36
2018,11,13,8,15,25.0,86.0,2.65,13.0,92.0,115.21,93.59
2018,11,13,8,30,17.0,96.0,2.7,13.2,101.0,108.09,87.46
2018,11,13,8,45,9.0,101.5,2.8,13.4,104.0,105.12,84.63
2018,11,13,9,0,1.0,107.0,2.9,13.6,107.0,102.4,81.86
2018,11,13,9,15,11.0,127.5,2.9,13.9,132.0,132.01,106.94
2018,11,13,9,30,21.0,148.0,2.9,14.2,157.0,161.88,131.86
2018,11,13,9,45,27.5,166.5,2.9,14.5,179.0,200.71,163.64
2018,11,13,10,0,34.0,185.0,2.9,14.8,201.0,226.51,184.36
2018,11,13,10,15,28.5,187.0,2.85,15.1,201.0,221.08,179.12
2018,11,13,10,30,23.0,189.0,2.8,15.4,201.0,201.71,162.71
2018,11,13,10,45,51.5,207.0,2.75,15.7,235.0,259.99,210.43
2018,11,13,11,0,80.0,225.0,2.7,16.0,269.0,303.27,245.19
2018,11,13,11,15,99.5,238.0,2.6,16.2,293.5,331.79,267.6
2018,11,13,11,30,119.0,251.0,2.5,16.4,318.0,374.03,300.37
2018,11,13,11,45,81.0,233.0,2.35,16.6,278.5,302.39,242.54
2018,11,13,12,0,43.0,215.0,2.2,16.8,239.0,248.17,198.33
2018,11,13,12,15,96.0,222.5,2.05,16.9,276.0,294.34,236.38
2018,11,13,12,30,149.0,230.0,1.9,17.0,313.0,348.5,279.39
2018,11,13,12,45,189.0,230.0,1.75,17.15,333.0,368.74,295.02
2018,11,13,13,0,229.0,230.0,1.6,17.3,353.0,385.38,307.6
2018,11,13,13,15,189.5,224.5,1.5,17.35,323.5,342.86,273.39
2018,11,13,13,30,150.0,219.0,1.4,17.4,294.0,303.31,241.69
2018,11,13,13,45,281.5,186.0,1.3,17.45,317.5,337.42,268.85
2018,11,13,14,0,413.0,153.0,1.2,17.5,341.0,357.85,283.06
2018,11,13,14,15,308.0,156.0,1.15,17.35,290.5,284.64,224.23
2018,11,13,14,30,203.0,159.0,1.1,17.2,240.0,224.46,176.21
2018,11,13,14,45,134.5,145.5,1.05,17.05,197.0,176.48,137.85
2018,11,13,15,0,66.0,132.0,1.0,16.9,154.0,134.32,104.7
2018,11,13,15,15,40.5,112.5,1.0,16.9,125.5,106.65,82.47
2018,11,13,15,30,15.0,93.0,1.0,16.9,97.0,82.45,63.24
2018,11,13,15,45,8.5,75.5,1.1,16.5,77.5,65.33,49.12
2018,11,13,16,0,2.0,58.0,1.2,16.1,58.0,49.3,35.64
2018,11,13,16,15,1.0,41.5,1.2,15.95,41.5,35.47,24.76
2018,11,13,16,30,0.0,25.0,1.2,15.8,25.0,21.78,10.65
2018,11,13,16,45,0.0,14.5,1.2,15.65,14.5,13.19,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.64,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,14,6,45,54.0,8.0,2.55,10.6,9.5,0.0,0.0
2018,11,14,7,0,108.0,16.0,2.6,10.6,19.0,74.93,0.0
2018,11,14,7,15,214.5,29.0,2.7,10.9,49.0,198.17,110.12
2018,11,14,7,30,321.0,42.0,2.8,11.2,79.0,294.23,237.01
2018,11,14,7,45,396.5,53.0,2.9,11.55,119.5,372.72,309.63
2018,11,14,8,0,472.0,64.0,3.0,11.9,160.0,455.36,381.27
2018,11,14,8,15,523.0,73.0,3.05,12.2,202.0,520.87,436.25
2018,11,14,8,30,574.0,82.0,3.1,12.5,244.0,587.38,489.42
2018,11,14,8,45,605.0,89.5,3.15,12.8,283.5,636.45,527.2
2018,11,14,9,0,636.0,97.0,3.2,13.1,323.0,684.46,563.1
2018,11,14,9,15,659.0,103.0,3.15,13.5,358.5,722.46,589.83
2018,11,14,9,30,682.0,109.0,3.1,13.9,394.0,758.36,614.41
2018,11,14,9,45,692.5,115.5,3.05,14.3,423.5,781.48,629.05
2018,11,14,10,0,703.0,122.0,3.0,14.7,453.0,801.72,641.47
2018,11,14,10,15,714.0,125.0,2.95,15.2,476.0,815.32,648.73
2018,11,14,10,30,725.0,128.0,2.9,15.7,499.0,825.79,653.78
2018,11,14,10,45,729.0,131.0,2.85,16.2,515.0,826.83,652.13
2018,11,14,11,0,733.0,134.0,2.8,16.7,531.0,824.64,648.39
2018,11,14,11,15,737.0,136.0,2.75,17.05,541.0,818.08,642.05
2018,11,14,11,30,741.0,138.0,2.7,17.4,551.0,808.28,633.6
2018,11,14,11,45,740.5,138.5,2.6,17.7,553.0,789.92,619.0
2018,11,14,12,0,740.0,139.0,2.5,18.0,555.0,768.64,602.51
2018,11,14,12,15,733.0,140.0,2.45,18.25,548.5,740.07,581.22
2018,11,14,12,30,726.0,141.0,2.4,18.5,542.0,709.18,557.41
2018,11,14,12,45,709.5,142.5,2.35,18.7,527.0,669.98,527.34
2018,11,14,13,0,693.0,144.0,2.3,18.9,512.0,629.52,496.04
2018,11,14,13,15,679.0,141.5,2.25,19.0,491.0,585.65,462.03
2018,11,14,13,30,665.0,139.0,2.2,19.1,470.0,540.99,426.8
2018,11,14,13,45,642.5,137.5,2.15,19.25,443.0,492.26,387.67
2018,11,14,14,0,620.0,136.0,2.1,19.4,416.0,444.05,348.14
2018,11,14,14,15,593.0,131.0,2.1,19.35,383.0,391.51,304.87
2018,11,14,14,30,566.0,126.0,2.1,19.3,350.0,337.64,259.64
2018,11,14,14,45,528.0,119.5,2.05,19.25,312.0,284.22,214.15
2018,11,14,15,0,490.0,113.0,2.0,19.2,274.0,234.32,171.25
2018,11,14,15,15,447.5,102.5,2.0,19.2,234.0,183.81,128.54
2018,11,14,15,30,405.0,92.0,2.0,19.2,194.0,137.99,91.29
2018,11,14,15,45,344.0,78.0,1.85,18.35,153.0,92.7,58.63
2018,11,14,16,0,283.0,64.0,1.7,17.5,112.0,54.85,36.52
2018,11,14,16,15,209.0,47.0,1.75,17.1,76.5,36.3,25.25
2018,11,14,16,30,135.0,30.0,1.8,16.7,41.0,23.46,11.39
2018,11,14,16,45,76.5,17.0,1.85,16.3,22.5,15.46,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.9,4.0,3.64,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,11.1,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,11.0,12.0,35.08,0.0
2018,11,15,7,15,108.0,27.0,2.75,11.25,37.0,118.34,55.83
2018,11,15,7,30,171.0,43.0,2.8,11.5,62.0,189.36,150.66
2018,11,15,7,45,225.0,58.0,2.85,11.8,95.5,262.58,217.43
2018,11,15,8,0,279.0,73.0,2.9,12.1,129.0,326.63,273.91
2018,11,15,8,15,310.0,87.5,3.0,12.35,163.0,375.68,316.32
2018,11,15,8,30,341.0,102.0,3.1,12.6,197.0,425.59,358.09
2018,11,15,8,45,359.5,113.0,3.2,12.9,227.0,461.32,387.08
2018,11,15,9,0,378.0,124.0,3.3,13.2,257.0,496.56,414.92
2018,11,15,9,15,411.0,134.0,3.2,13.5,292.5,542.06,450.0
2018,11,15,9,30,444.0,144.0,3.1,13.8,328.0,586.9,483.65
2018,11,15,9,45,511.0,148.0,3.05,14.1,375.0,653.1,533.77
2018,11,15,10,0,578.0,152.0,3.0,14.4,422.0,718.34,581.47
2018,11,15,10,15,571.0,158.0,2.95,14.8,436.5,718.64,579.2
2018,11,15,10,30,564.0,164.0,2.9,15.2,451.0,716.41,575.4
2018,11,15,10,45,588.0,166.5,2.85,15.65,474.5,734.87,587.36
2018,11,15,11,0,612.0,169.0,2.8,16.1,498.0,750.47,596.93
2018,11,15,11,15,581.0,177.0,2.75,16.4,494.0,722.09,573.78
2018,11,15,11,30,550.0,185.0,2.7,16.7,490.0,691.98,549.73
2018,11,15,11,45,571.5,180.0,2.65,17.0,498.0,689.18,546.96
2018,11,15,12,0,593.0,175.0,2.6,17.3,506.0,683.25,541.64
2018,11,15,12,15,511.5,189.5,2.55,17.5,473.0,616.18,489.48
2018,11,15,12,30,430.0,204.0,2.5,17.7,440.0,551.35,438.88
2018,11,15,12,45,478.0,194.0,2.5,17.9,451.0,555.33,442.19
2018,11,15,13,0,526.0,184.0,2.5,18.1,462.0,554.34,440.98
2018,11,15,13,15,544.5,176.0,2.5,18.2,454.0,531.81,423.01
2018,11,15,13,30,563.0,168.0,2.5,18.3,446.0,506.25,402.34
2018,11,15,13,45,542.0,163.0,2.5,18.4,419.0,459.7,364.84
2018,11,15,14,0,521.0,158.0,2.5,18.5,392.0,413.87,327.27
2018,11,15,14,15,496.5,151.0,2.45,18.45,360.5,365.65,287.21
2018,11,15,14,30,472.0,144.0,2.4,18.4,329.0,319.1,247.75
2018,11,15,14,45,438.5,134.5,2.35,18.35,293.0,269.34,205.39
2018,11,15,15,0,405.0,125.0,2.3,18.3,257.0,222.82,165.49
2018,11,15,15,15,364.5,111.5,2.3,18.3,218.0,174.91,125.15
2018,11,15,15,30,324.0,98.0,2.3,18.3,179.0,131.65,89.98
2018,11,15,15,45,273.5,81.5,2.05,17.45,140.5,89.94,59.23
2018,11,15,16,0,223.0,65.0,1.8,16.6,102.0,55.36,37.81
2018,11,15,16,15,153.5,46.5,1.8,16.3,68.5,36.78,25.66
2018,11,15,16,30,84.0,28.0,1.8,16.0,35.0,22.61,10.34
2018,11,15,16,45,47.0,15.5,1.85,15.65,19.0,14.1,0.0
2018,11,15,17,0,10.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,1.9,15.2,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,3.05,10.0,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,3.0,10.0,13.0,42.57,0.0
2018,11,16,7,15,136.5,26.5,3.05,10.35,39.0,144.2,57.13
2018,11,16,7,30,216.0,41.0,3.1,10.7,65.0,228.46,181.68
2018,11,16,7,45,289.5,55.0,3.15,11.05,102.5,302.01,250.95
2018,11,16,8,0,363.0,69.0,3.2,11.4,140.0,380.99,320.28
2018,11,16,8,15,418.0,80.0,3.2,11.65,180.5,446.12,376.15
2018,11,16,8,30,473.0,91.0,3.2,11.9,221.0,513.5,431.92
2018,11,16,8,45,513.0,99.0,3.15,12.2,260.0,566.24,473.7
2018,11,16,9,0,553.0,107.0,3.1,12.5,299.0,623.57,517.44
2018,11,16,9,15,574.5,114.5,3.05,12.9,333.0,660.59,544.08
2018,11,16,9,30,596.0,122.0,3.0,13.3,367.0,695.69,568.73
2018,11,16,9,45,603.0,131.0,2.95,13.75,394.5,717.53,582.82
2018,11,16,10,0,610.0,140.0,2.9,14.2,422.0,736.69,594.79
2018,11,16,10,15,626.0,143.5,2.75,14.65,446.5,755.18,605.61
2018,11,16,10,30,642.0,147.0,2.6,15.1,471.0,770.78,614.15
2018,11,16,10,45,653.0,149.5,2.45,15.6,488.5,777.87,616.33
2018,11,16,11,0,664.0,152.0,2.3,16.1,506.0,781.87,616.35
2018,11,16,11,15,670.5,152.5,2.15,16.45,516.0,776.69,610.22
2018,11,16,11,30,677.0,153.0,2.0,16.8,526.0,768.44,602.08
2018,11,16,11,45,679.5,153.5,1.9,17.1,529.0,753.85,590.08
2018,11,16,12,0,682.0,154.0,1.8,17.4,532.0,736.39,575.85
2018,11,16,12,15,686.5,150.5,1.7,17.7,528.0,713.5,557.71
2018,11,16,12,30,691.0,147.0,1.6,18.0,524.0,687.82,537.52
2018,11,16,12,45,698.0,141.0,1.5,18.3,514.5,658.62,514.71
2018,11,16,13,0,705.0,135.0,1.4,18.6,505.0,626.66,489.63
2018,11,16,13,15,694.0,132.5,1.3,18.8,485.0,584.46,456.7
2018,11,16,13,30,683.0,130.0,1.2,19.0,465.0,541.18,422.49
2018,11,16,13,45,667.5,126.0,1.05,19.2,438.5,493.2,383.87
2018,11,16,14,0,652.0,122.0,0.9,19.4,412.0,445.1,344.42
2018,11,16,14,15,629.0,117.0,0.75,19.45,380.0,392.97,301.39
2018,11,16,14,30,606.0,112.0,0.6,19.5,348.0,342.07,258.47
2018,11,16,14,45,574.5,105.5,0.5,19.55,311.0,288.59,213.26
2018,11,16,15,0,543.0,99.0,0.4,19.6,274.0,237.9,169.93
2018,11,16,15,15,499.0,90.5,0.4,19.6,234.5,183.45,124.72
2018,11,16,15,30,455.0,82.0,0.4,19.6,195.0,136.46,87.08
2018,11,16,15,45,394.0,70.5,0.35,19.15,154.5,90.54,54.55
2018,11,16,16,0,333.0,59.0,0.3,18.7,114.0,51.9,33.28
2018,11,16,16,15,250.0,44.5,0.4,18.4,78.5,34.52,23.49
2018,11,16,16,30,167.0,30.0,0.5,18.1,43.0,23.57,10.36
2018,11,16,16,45,96.0,17.5,0.6,17.75,24.0,15.92,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.4,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,17.15,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,17,6,45,32.0,6.5,1.6,11.05,7.0,0.0,0.0
2018,11,17,7,0,64.0,13.0,1.6,11.0,14.0,47.24,0.0
2018,11,17,7,15,140.0,26.5,1.55,11.2,38.5,144.97,41.47
2018,11,17,7,30,216.0,40.0,1.5,11.4,63.0,227.09,177.9
2018,11,17,7,45,302.5,53.0,1.5,11.6,102.0,307.67,252.99
2018,11,17,8,0,389.0,66.0,1.5,11.8,141.0,394.85,327.93
2018,11,17,8,15,286.5,78.0,1.4,12.05,140.5,344.41,287.62
2018,11,17,8,30,184.0,90.0,1.3,12.3,140.0,269.48,225.85
2018,11,17,8,45,96.0,106.0,1.2,12.55,132.5,206.57,172.03
2018,11,17,9,0,8.0,122.0,1.1,12.8,125.0,127.14,102.81
2018,11,17,9,15,14.5,136.5,1.0,13.2,142.5,146.77,119.33
2018,11,17,9,30,21.0,151.0,0.9,13.6,160.0,166.61,135.45
2018,11,17,9,45,22.0,161.0,0.85,14.0,171.0,176.53,143.04
2018,11,17,10,0,23.0,171.0,0.8,14.4,182.0,186.54,150.66
2018,11,17,10,15,49.0,188.5,0.75,14.6,213.0,242.44,196.06
2018,11,17,10,30,75.0,206.0,0.7,14.8,244.0,283.83,228.78
2018,11,17,10,45,317.5,179.5,0.7,14.95,347.0,493.26,395.76
2018,11,17,11,0,560.0,153.0,0.7,15.1,450.0,684.56,536.77
2018,11,17,11,15,698.5,124.0,0.75,15.25,501.5,767.56,592.59
2018,11,17,11,30,837.0,95.0,0.8,15.4,553.0,830.94,635.15
2018,11,17,11,45,838.0,95.5,0.85,15.5,555.5,812.9,622.34
2018,11,17,12,0,839.0,96.0,0.9,15.6,558.0,791.59,608.45
2018,11,17,12,15,820.0,101.5,1.0,15.65,549.5,757.4,586.38
2018,11,17,12,30,801.0,107.0,1.1,15.7,541.0,721.11,562.58
2018,11,17,12,45,761.0,117.0,1.2,15.7,522.0,676.16,530.7
2018,11,17,13,0,721.0,127.0,1.3,15.7,503.0,628.15,495.48
2018,11,17,13,15,712.0,124.0,1.35,15.65,483.5,586.22,464.09
2018,11,17,13,30,703.0,121.0,1.4,15.6,464.0,543.01,430.78
2018,11,17,13,45,690.0,117.5,1.5,15.5,438.5,496.13,394.0
2018,11,17,14,0,677.0,114.0,1.6,15.4,413.0,448.82,355.64
2018,11,17,14,15,656.0,109.0,1.7,15.3,381.0,396.46,312.1
2018,11,17,14,30,635.0,104.0,1.8,15.2,349.0,345.05,268.03
2018,11,17,14,45,606.5,97.5,1.9,15.05,312.5,291.08,221.03
2018,11,17,15,0,578.0,91.0,2.0,14.9,276.0,239.5,175.37
2018,11,17,15,15,533.0,84.0,2.0,14.9,236.5,186.83,129.64
2018,11,17,15,30,488.0,77.0,2.0,14.9,197.0,139.08,90.02
2018,11,17,15,45,427.5,67.0,2.1,14.35,157.0,90.37,54.41
2018,11,17,16,0,367.0,57.0,2.2,13.8,117.0,51.03,32.82
2018,11,17,16,15,277.5,44.5,2.1,13.45,81.5,34.62,23.99
2018,11,17,16,30,188.0,32.0,2.0,13.1,46.0,25.23,11.1
2018,11,17,16,45,107.5,19.0,1.9,12.7,25.5,17.28,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.3,5.0,0.0,0.0
2018,11,17,17,15,13.5,3.0,1.7,12.15,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
