Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,12,0,699.0,108.0,1.4,15.9,448.0,689.12,544.64
2018,12,18,12,15,605.0,129.0,1.35,15.95,422.5,622.36,494.57
2018,12,18,12,30,511.0,150.0,1.3,16.0,397.0,551.5,440.12
2018,12,18,12,45,691.0,106.0,1.25,16.05,433.0,614.38,488.92
2018,12,18,13,0,871.0,62.0,1.2,16.1,469.0,648.96,514.41
2018,12,18,13,15,863.0,61.0,1.2,16.15,452.5,608.79,482.71
2018,12,18,13,30,855.0,60.0,1.2,16.2,436.0,566.71,449.6
2018,12,18,13,45,824.5,62.5,1.25,16.2,409.5,514.89,408.55
2018,12,18,14,0,794.0,65.0,1.3,16.2,383.0,465.42,368.15
2018,12,18,14,15,677.5,79.0,1.3,16.2,336.0,388.67,305.85
2018,12,18,14,30,561.0,93.0,1.3,16.2,289.0,320.45,249.82
2018,12,18,14,45,388.5,102.0,1.35,16.15,231.5,235.48,181.6
2018,12,18,15,0,216.0,111.0,1.4,16.1,174.0,167.63,128.34
2018,12,18,15,15,347.0,83.0,1.4,16.1,167.0,159.15,114.7
2018,12,18,15,30,478.0,55.0,1.4,16.1,160.0,134.42,86.29
2018,12,18,15,45,503.5,45.5,1.3,15.75,136.0,97.73,54.63
2018,12,18,16,0,529.0,36.0,1.2,15.4,112.0,59.74,28.62
2018,12,18,16,15,422.0,29.5,1.2,15.25,77.0,23.97,14.11
2018,12,18,16,30,315.0,23.0,1.2,15.1,42.0,19.35,0.34
2018,12,18,16,45,186.0,15.0,1.2,14.95,23.5,13.64,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.75,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.5,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.6,20.0,117.38,0.0
2018,12,19,7,45,315.0,23.5,0.65,13.75,49.0,250.73,90.55
2018,12,19,8,0,451.0,31.0,0.6,13.9,78.0,371.96,285.24
2018,12,19,8,15,422.0,26.5,0.8,14.1,86.5,353.03,285.32
2018,12,19,8,30,393.0,22.0,1.0,14.3,95.0,334.36,275.62
2018,12,19,8,45,247.0,24.5,1.2,14.5,74.0,239.51,200.56
2018,12,19,9,0,101.0,27.0,1.4,14.7,53.0,126.34,104.84
2018,12,19,9,15,124.5,50.5,1.65,14.95,87.5,166.9,139.9
2018,12,19,9,30,148.0,74.0,1.9,15.2,122.0,218.38,182.97
2018,12,19,9,45,217.5,79.5,2.15,15.45,157.5,301.23,252.18
2018,12,19,10,0,287.0,85.0,2.4,15.7,193.0,366.61,306.03
2018,12,19,10,15,449.0,96.5,2.45,15.85,279.5,517.61,426.86
2018,12,19,10,30,611.0,108.0,2.5,16.0,366.0,676.53,546.98
2018,12,19,10,45,598.5,117.0,2.6,16.2,379.5,673.63,543.03
2018,12,19,11,0,586.0,126.0,2.7,16.4,393.0,668.02,538.37
2018,12,19,11,15,738.5,93.5,2.7,16.45,440.0,747.54,596.91
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,807.83,639.71
2018,12,19,11,45,873.0,66.5,2.65,16.6,487.5,784.07,621.14
2018,12,19,12,0,855.0,72.0,2.6,16.7,488.0,757.51,601.33
2018,12,19,12,15,865.5,69.5,2.5,16.75,489.0,740.14,588.14
2018,12,19,12,30,876.0,67.0,2.4,16.8,490.0,719.26,572.39
2018,12,19,12,45,843.0,72.5,2.3,16.85,473.5,679.3,542.65
2018,12,19,13,0,810.0,78.0,2.2,16.9,457.0,632.92,506.41
2018,12,19,13,15,782.0,79.0,2.1,16.95,434.5,584.12,467.82
2018,12,19,13,30,754.0,80.0,2.0,17.0,412.0,535.08,428.43
2018,12,19,13,45,741.0,78.5,1.9,17.0,390.5,491.54,392.64
2018,12,19,14,0,728.0,77.0,1.8,17.0,369.0,447.22,355.37
2018,12,19,14,15,761.5,67.0,1.7,16.95,352.5,413.97,325.56
2018,12,19,14,30,795.0,57.0,1.6,16.9,336.0,375.83,290.41
2018,12,19,14,45,767.5,55.0,1.55,16.9,302.0,320.71,241.58
2018,12,19,15,0,740.0,53.0,1.5,16.9,268.0,267.17,193.34
2018,12,19,15,15,624.5,56.0,1.5,16.9,219.5,199.45,136.88
2018,12,19,15,30,509.0,59.0,1.5,16.9,171.0,144.39,92.89
2018,12,19,15,45,445.0,52.5,1.25,16.5,136.0,98.75,57.7
2018,12,19,16,0,381.0,46.0,1.0,16.1,101.0,60.41,33.05
2018,12,19,16,15,239.0,34.0,0.95,15.9,64.5,26.52,16.22
2018,12,19,16,30,97.0,22.0,0.9,15.7,28.0,17.27,0.44
2018,12,19,16,45,78.5,14.5,0.9,15.55,16.5,13.19,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,7,15,30.0,5.5,2.75,11.3,6.0,0.0,0.0
2018,12,20,7,30,60.0,11.0,2.8,11.4,12.0,44.39,0.0
2018,12,20,7,45,56.0,24.0,2.85,11.55,27.0,81.77,22.21
2018,12,20,8,0,52.0,37.0,2.9,11.7,42.0,92.37,69.19
2018,12,20,8,15,59.5,51.5,2.9,11.8,60.0,115.25,92.31
2018,12,20,8,30,67.0,66.0,2.9,11.9,78.0,138.26,113.41
2018,12,20,8,45,56.5,82.0,2.9,12.05,94.0,137.69,113.58
2018,12,20,9,0,46.0,98.0,2.9,12.2,110.0,148.27,122.61
2018,12,20,9,15,46.0,111.0,2.7,12.35,124.5,161.93,134.21
2018,12,20,9,30,46.0,124.0,2.5,12.5,139.0,175.63,145.57
2018,12,20,9,45,34.0,121.5,2.35,12.65,133.0,158.38,130.5
2018,12,20,10,0,22.0,119.0,2.2,12.8,127.0,142.43,116.48
2018,12,20,10,15,40.5,145.5,2.0,13.05,162.0,188.84,155.49
2018,12,20,10,30,59.0,172.0,1.8,13.3,197.0,235.42,193.69
2018,12,20,10,45,64.5,182.0,1.55,13.55,210.5,249.41,204.35
2018,12,20,11,0,70.0,192.0,1.3,13.8,224.0,263.19,214.78
2018,12,20,11,15,76.5,197.5,1.2,13.9,233.5,271.9,221.4
2018,12,20,11,30,83.0,203.0,1.1,14.0,243.0,280.34,227.78
2018,12,20,11,45,62.0,199.0,1.0,14.1,229.0,255.14,206.56
2018,12,20,12,0,41.0,195.0,0.9,14.2,215.0,231.0,186.36
2018,12,20,12,15,63.5,201.5,0.9,14.3,232.5,252.71,204.34
2018,12,20,12,30,86.0,208.0,0.9,14.4,250.0,273.03,220.76
2018,12,20,12,45,115.5,206.5,0.9,14.45,261.5,298.58,241.31
2018,12,20,13,0,145.0,205.0,0.9,14.5,273.0,310.0,250.49
2018,12,20,13,15,149.0,198.0,0.95,14.5,265.5,297.13,240.24
2018,12,20,13,30,153.0,191.0,1.0,14.5,258.0,283.73,229.56
2018,12,20,13,45,120.5,178.0,1.05,14.5,229.0,243.95,197.3
2018,12,20,14,0,88.0,165.0,1.1,14.5,200.0,200.59,162.0
2018,12,20,14,15,64.5,149.0,1.1,14.5,173.5,168.92,135.97
2018,12,20,14,30,41.0,133.0,1.1,14.5,147.0,139.89,112.02
2018,12,20,14,45,44.0,121.0,1.15,14.45,135.0,126.37,100.58
2018,12,20,15,0,47.0,109.0,1.2,14.4,123.0,112.66,88.69
2018,12,20,15,15,46.5,96.5,1.2,14.4,108.5,97.45,75.45
2018,12,20,15,30,46.0,84.0,1.2,14.4,94.0,82.37,62.25
2018,12,20,15,45,33.5,68.0,1.15,14.2,74.5,63.1,46.22
2018,12,20,16,0,21.0,52.0,1.1,14.0,55.0,45.62,31.8
2018,12,20,16,15,40.5,36.0,1.1,13.95,39.5,29.64,19.05
2018,12,20,16,30,60.0,20.0,1.1,13.9,24.0,16.39,0.88
2018,12,20,16,45,58.0,13.5,1.1,13.85,14.5,12.28,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.8,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.75,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.9,10.0,41.35,0.0
2018,12,21,7,45,196.0,21.5,2.4,14.0,39.0,174.02,43.44
2018,12,21,8,0,334.0,34.0,2.6,14.1,68.0,297.77,230.5
2018,12,21,8,15,449.0,38.0,2.8,14.2,106.5,392.71,320.51
2018,12,21,8,30,564.0,42.0,3.0,14.3,145.0,486.19,400.8
2018,12,21,8,45,409.5,58.5,3.2,14.4,142.5,414.55,346.1
2018,12,21,9,0,255.0,75.0,3.4,14.5,140.0,320.3,268.93
2018,12,21,9,15,129.5,75.5,3.45,14.55,108.5,205.89,172.53
2018,12,21,9,30,4.0,76.0,3.5,14.6,77.0,72.34,56.27
2018,12,21,9,45,5.5,82.5,3.55,14.7,84.5,79.54,62.49
2018,12,21,10,0,7.0,89.0,3.6,14.8,92.0,86.83,68.61
2018,12,21,10,15,12.5,121.0,3.7,14.9,126.5,124.84,100.63
2018,12,21,10,30,18.0,153.0,3.8,15.0,161.0,163.82,133.04
2018,12,21,10,45,21.0,160.0,3.9,15.15,169.5,172.36,139.93
2018,12,21,11,0,24.0,167.0,4.0,15.3,178.0,180.95,146.87
2018,12,21,11,15,37.5,180.5,3.95,15.35,198.0,218.94,178.3
2018,12,21,11,30,51.0,194.0,3.9,15.4,218.0,243.52,198.47
2018,12,21,11,45,40.5,186.5,3.85,15.45,206.0,223.36,181.48
2018,12,21,12,0,30.0,179.0,3.8,15.5,194.0,204.1,165.33
2018,12,21,12,15,34.0,175.5,3.85,15.55,192.0,201.09,162.96
2018,12,21,12,30,38.0,172.0,3.9,15.6,190.0,197.99,160.5
2018,12,21,12,45,142.5,179.0,3.95,15.65,246.0,286.7,235.2
2018,12,21,13,0,247.0,186.0,4.0,15.7,302.0,367.09,301.02
2018,12,21,13,15,358.5,165.5,4.0,15.7,327.0,401.91,329.68
2018,12,21,13,30,470.0,145.0,4.0,15.7,352.0,437.75,358.0
2018,12,21,13,45,526.0,125.0,3.95,15.7,345.5,423.41,345.25
2018,12,21,14,0,582.0,105.0,3.9,15.7,339.0,407.7,330.53
2018,12,21,14,15,656.0,84.0,3.9,15.6,329.5,387.82,311.33
2018,12,21,14,30,730.0,63.0,3.9,15.5,320.0,359.43,283.52
2018,12,21,14,45,623.0,71.0,3.9,15.45,275.0,290.26,224.08
2018,12,21,15,0,516.0,79.0,3.9,15.4,230.0,230.88,173.27
2018,12,21,15,15,450.5,74.0,3.9,15.4,192.5,179.19,128.55
2018,12,21,15,30,385.0,69.0,3.9,15.4,155.0,132.23,89.19
2018,12,21,15,45,368.5,56.5,3.7,14.9,125.5,93.76,57.26
2018,12,21,16,0,352.0,44.0,3.5,14.4,96.0,58.58,32.21
2018,12,21,16,15,321.5,35.0,3.55,14.2,70.5,28.74,18.32
2018,12,21,16,30,291.0,26.0,3.6,14.0,45.0,22.1,4.06
2018,12,21,16,45,169.0,16.0,3.65,13.85,25.0,14.55,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,7,15,40.5,6.0,2.65,10.85,6.5,0.0,0.0
2018,12,22,7,30,81.0,12.0,2.7,11.1,13.0,57.13,0.0
2018,12,22,7,45,210.5,23.5,2.75,11.3,41.0,183.04,36.15
2018,12,22,8,0,340.0,35.0,2.8,11.5,69.0,301.84,235.01
2018,12,22,8,15,475.0,38.5,2.9,11.7,110.5,410.63,337.77
2018,12,22,8,30,610.0,42.0,3.0,11.9,152.0,518.46,429.7
2018,12,22,8,45,655.0,46.5,3.15,12.15,190.5,574.73,477.33
2018,12,22,9,0,700.0,51.0,3.3,12.4,229.0,630.84,523.1
2018,12,22,9,15,750.0,51.5,3.25,12.5,268.5,685.07,565.33
2018,12,22,9,30,800.0,52.0,3.2,12.6,308.0,738.19,605.27
2018,12,22,9,45,821.5,54.5,3.15,12.75,340.5,761.19,621.32
2018,12,22,10,0,843.0,57.0,3.1,12.9,373.0,789.43,641.04
2018,12,22,10,15,855.5,58.5,3.0,13.0,399.0,805.88,651.44
2018,12,22,10,30,868.0,60.0,2.9,13.1,425.0,819.18,659.45
2018,12,22,10,45,818.5,74.0,2.8,13.25,431.0,801.47,644.53
2018,12,22,11,0,769.0,88.0,2.7,13.4,437.0,771.36,620.84
2018,12,22,11,15,657.0,116.0,2.7,13.55,420.5,708.41,573.38
2018,12,22,11,30,545.0,144.0,2.7,13.7,404.0,631.51,514.19
2018,12,22,11,45,445.0,166.5,2.7,13.9,380.5,565.95,461.54
2018,12,22,12,0,345.0,189.0,2.7,14.1,357.0,487.23,398.27
2018,12,22,12,15,323.5,191.5,2.75,14.3,348.5,462.76,378.55
2018,12,22,12,30,302.0,194.0,2.8,14.5,340.0,438.18,358.35
2018,12,22,12,45,389.0,174.0,2.85,14.7,358.5,476.12,389.08
2018,12,22,13,0,476.0,154.0,2.9,14.9,377.0,495.28,404.37
2018,12,22,13,15,428.0,156.5,2.8,15.0,352.0,446.85,364.53
2018,12,22,13,30,380.0,159.0,2.7,15.1,327.0,400.65,326.5
2018,12,22,13,45,238.5,162.0,2.65,15.2,265.5,299.12,243.54
2018,12,22,14,0,97.0,165.0,2.6,15.3,204.0,205.36,166.27
2018,12,22,14,15,79.5,136.0,2.6,15.3,166.5,162.9,131.21
2018,12,22,14,30,62.0,107.0,2.6,15.3,129.0,123.18,97.99
2018,12,22,14,45,117.0,111.5,2.6,15.3,147.5,146.25,115.78
2018,12,22,15,0,172.0,116.0,2.6,15.3,166.0,158.36,123.16
2018,12,22,15,15,178.0,100.5,2.6,15.3,146.0,136.32,102.96
2018,12,22,15,30,184.0,85.0,2.6,15.3,126.0,110.5,79.72
2018,12,22,15,45,146.0,70.0,2.45,14.8,98.5,79.46,54.92
2018,12,22,16,0,108.0,55.0,2.3,14.3,71.0,53.16,35.25
2018,12,22,16,15,102.5,39.5,2.35,14.2,50.5,31.41,20.64
2018,12,22,16,30,97.0,24.0,2.4,14.1,30.0,19.49,3.7
2018,12,22,16,45,78.0,16.0,2.4,13.95,18.0,14.55,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,23,7,15,6.0,4.0,2.4,11.65,4.0,0.0,0.0
2018,12,23,7,30,12.0,8.0,2.3,11.8,8.0,14.11,0.0
2018,12,23,7,45,52.0,22.5,2.15,12.0,27.0,75.75,7.03
2018,12,23,8,0,92.0,37.0,2.0,12.2,46.0,131.98,99.64
2018,12,23,8,15,129.5,51.5,2.0,12.45,71.0,176.65,143.53
2018,12,23,8,30,167.0,66.0,2.0,12.7,96.0,223.62,185.56
2018,12,23,8,45,286.0,71.5,1.95,12.9,138.0,335.11,280.67
2018,12,23,9,0,405.0,77.0,1.9,13.1,180.0,438.04,366.11
2018,12,23,9,15,360.5,96.0,1.95,13.4,198.0,434.87,362.43
2018,12,23,9,30,316.0,115.0,2.0,13.7,216.0,411.04,342.63
2018,12,23,9,45,274.5,130.0,2.1,13.95,224.0,398.26,331.25
2018,12,23,10,0,233.0,145.0,2.2,14.2,232.0,383.14,317.63
2018,12,23,10,15,267.0,153.0,2.3,14.4,259.5,420.16,347.45
2018,12,23,10,30,301.0,161.0,2.4,14.6,287.0,456.51,376.05
2018,12,23,10,45,484.0,133.0,2.5,14.75,347.5,589.79,482.66
2018,12,23,11,0,667.0,105.0,2.6,14.9,408.0,712.21,574.78
2018,12,23,11,15,765.0,82.5,2.5,15.0,439.5,753.21,602.83
2018,12,23,11,30,863.0,60.0,2.4,15.1,471.0,785.65,624.88
2018,12,23,11,45,738.5,92.5,2.35,15.2,447.5,717.7,573.99
2018,12,23,12,0,614.0,125.0,2.3,15.3,424.0,645.33,519.67
2018,12,23,12,15,501.5,153.5,2.3,15.35,397.0,568.31,459.39
2018,12,23,12,30,389.0,182.0,2.3,15.4,370.0,488.04,395.79
2018,12,23,12,45,362.5,182.0,2.3,15.5,355.0,454.87,369.5
2018,12,23,13,0,336.0,182.0,2.3,15.6,340.0,422.23,343.11
2018,12,23,13,15,315.0,179.0,2.3,15.6,323.0,390.57,317.52
2018,12,23,13,30,294.0,176.0,2.3,15.6,306.0,359.66,292.27
2018,12,23,13,45,237.5,161.0,2.3,15.65,262.5,297.97,242.04
2018,12,23,14,0,181.0,146.0,2.3,15.7,219.0,234.24,189.77
2018,12,23,14,15,156.0,138.0,2.3,15.65,197.5,204.79,165.11
2018,12,23,14,30,131.0,130.0,2.3,15.6,176.0,177.6,142.13
2018,12,23,14,45,83.5,117.5,2.25,15.55,146.0,140.77,111.6
2018,12,23,15,0,36.0,105.0,2.2,15.5,116.0,106.1,83.3
2018,12,23,15,15,31.0,92.5,2.2,15.5,101.0,90.58,70.08
2018,12,23,15,30,26.0,80.0,2.2,15.5,86.0,75.75,57.39
2018,12,23,15,45,178.0,59.0,1.95,15.1,86.5,74.17,49.08
2018,12,23,16,0,330.0,38.0,1.7,14.7,87.0,53.32,28.11
2018,12,23,16,15,262.5,29.0,1.65,14.55,60.0,22.98,13.64
2018,12,23,16,30,195.0,20.0,1.6,14.4,33.0,16.12,2.71
2018,12,23,16,45,121.0,11.5,1.6,14.2,17.5,10.46,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.5,1.0,0.91,0.0
2018,12,24,7,45,0.0,4.0,3.1,13.75,4.0,3.5,0.0
2018,12,24,8,0,0.0,7.0,3.2,14.0,7.0,6.14,0.0
2018,12,24,8,15,0.0,11.0,3.25,14.2,11.0,9.65,2.39
2018,12,24,8,30,0.0,15.0,3.3,14.4,15.0,13.18,5.51
2018,12,24,8,45,0.0,19.0,3.35,14.6,19.0,16.7,8.62
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,20.23,11.69
2018,12,24,9,15,2.0,34.5,3.45,14.95,35.0,31.97,21.85
2018,12,24,9,30,4.0,46.0,3.5,15.1,47.0,43.8,32.03
2018,12,24,9,45,4.0,60.0,3.55,15.3,61.0,56.28,42.6
2018,12,24,10,0,4.0,74.0,3.6,15.5,75.0,69.01,53.28
2018,12,24,10,15,205.5,63.0,3.7,15.6,149.0,267.3,225.61
2018,12,24,10,30,407.0,52.0,3.8,15.7,223.0,429.9,359.84
2018,12,24,10,45,446.0,52.0,3.9,15.85,247.5,459.22,382.29
2018,12,24,11,0,485.0,52.0,4.0,16.0,272.0,488.08,404.78
2018,12,24,11,15,277.5,53.5,4.2,15.95,180.0,313.89,263.17
2018,12,24,11,30,70.0,55.0,4.4,15.9,88.0,122.02,99.55
2018,12,24,11,45,106.0,49.0,4.55,15.85,100.0,151.65,125.58
2018,12,24,12,0,142.0,43.0,4.7,15.8,112.0,168.49,140.59
2018,12,24,12,15,142.0,42.0,4.8,15.7,111.0,162.82,135.67
2018,12,24,12,30,142.0,41.0,4.9,15.6,110.0,156.69,130.38
2018,12,24,12,45,71.0,40.5,5.05,15.5,75.0,94.52,76.26
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,35.3,24.32
2018,12,24,13,15,0.0,46.0,5.2,15.35,46.0,40.6,28.86
2018,12,24,13,30,0.0,52.0,5.2,15.3,52.0,45.91,33.4
2018,12,24,13,45,0.0,41.0,5.2,15.25,41.0,36.17,25.18
2018,12,24,14,0,0.0,30.0,5.2,15.2,30.0,26.43,16.93
2018,12,24,14,15,4.5,40.5,5.25,15.25,42.0,37.73,26.58
2018,12,24,14,30,9.0,51.0,5.3,15.3,54.0,48.59,35.78
2018,12,24,14,45,16.5,56.5,5.4,15.3,61.5,56.8,42.59
2018,12,24,15,0,24.0,62.0,5.5,15.3,69.0,63.02,47.5
2018,12,24,15,15,42.0,48.5,5.5,15.3,59.0,55.07,39.82
2018,12,24,15,30,60.0,35.0,5.5,15.3,49.0,43.02,28.39
2018,12,24,15,45,55.0,30.0,5.8,15.25,41.0,33.98,20.67
2018,12,24,16,0,50.0,25.0,6.1,15.2,33.0,25.1,13.64
2018,12,24,16,15,39.5,18.0,6.3,15.1,23.0,15.0,6.93
2018,12,24,16,30,29.0,11.0,6.5,15.0,13.0,9.26,0.0
2018,12,24,16,45,29.0,9.0,6.7,14.9,9.5,8.19,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.1,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,67.52,0.0
2018,12,25,7,45,265.0,20.0,5.25,12.15,42.0,211.08,3.74
2018,12,25,8,0,427.0,30.0,5.3,12.5,72.0,352.38,271.84
2018,12,25,8,15,515.0,35.5,5.4,12.7,110.0,424.51,350.64
2018,12,25,8,30,603.0,41.0,5.5,12.9,148.0,510.77,426.87
2018,12,25,8,45,657.5,45.0,5.6,13.1,188.0,573.34,480.98
2018,12,25,9,0,712.0,49.0,5.7,13.3,228.0,636.26,533.38
2018,12,25,9,15,744.5,52.0,5.7,13.45,265.0,680.4,568.99
2018,12,25,9,30,777.0,55.0,5.7,13.6,302.0,723.01,602.28
2018,12,25,9,45,797.5,58.0,5.7,13.8,334.5,753.84,625.41
2018,12,25,10,0,818.0,61.0,5.7,14.0,367.0,782.07,646.06
2018,12,25,10,15,834.5,62.5,5.75,14.1,394.0,802.07,660.54
2018,12,25,10,30,851.0,64.0,5.8,14.2,421.0,810.82,666.31
2018,12,25,10,45,862.5,65.5,5.85,14.35,442.5,820.22,672.54
2018,12,25,11,0,874.0,67.0,5.9,14.5,464.0,826.21,676.21
2018,12,25,11,15,882.0,67.5,5.9,14.6,478.0,824.47,674.01
2018,12,25,11,30,890.0,68.0,5.9,14.7,492.0,819.21,669.29
2018,12,25,11,45,892.5,68.5,5.95,14.85,498.5,805.96,658.73
2018,12,25,12,0,895.0,69.0,6.0,15.0,505.0,789.31,645.72
2018,12,25,12,15,894.5,69.0,6.05,15.05,504.0,766.43,628.26
2018,12,25,12,30,894.0,69.0,6.1,15.1,503.0,740.42,608.45
2018,12,25,12,45,890.5,68.5,6.1,15.2,494.5,708.71,583.93
2018,12,25,13,0,887.0,68.0,6.1,15.3,486.0,674.3,556.63
2018,12,25,13,15,881.0,67.0,6.15,15.35,470.5,635.22,524.3
2018,12,25,13,30,875.0,66.0,6.2,15.4,455.0,593.98,489.59
2018,12,25,13,45,862.5,65.0,6.25,15.45,432.0,547.24,449.69
2018,12,25,14,0,850.0,64.0,6.3,15.5,409.0,501.4,409.5
2018,12,25,14,15,831.5,62.5,6.25,15.5,380.0,448.72,362.8
2018,12,25,14,30,813.0,61.0,6.2,15.5,351.0,395.97,314.99
2018,12,25,14,45,785.5,59.0,6.15,15.45,316.5,339.82,263.62
2018,12,25,15,0,758.0,57.0,6.1,15.4,282.0,285.15,212.83
2018,12,25,15,15,718.0,53.5,6.1,15.4,243.5,227.83,160.32
2018,12,25,15,30,678.0,50.0,6.1,15.4,205.0,174.08,112.19
2018,12,25,15,45,616.5,45.0,5.6,14.9,165.0,120.16,68.46
2018,12,25,16,0,555.0,40.0,5.1,14.4,125.0,73.03,36.56
2018,12,25,16,15,451.0,33.5,5.0,14.1,88.5,28.96,18.8
2018,12,25,16,30,347.0,27.0,4.9,13.8,52.0,22.83,7.78
2018,12,25,16,45,208.5,18.0,4.75,13.5,29.5,16.37,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,15,2.5,3.5,4.05,11.0,3.5,0.0,0.0
2018,12,26,7,30,5.0,7.0,4.0,11.3,7.0,9.2,0.0
2018,12,26,7,45,45.5,21.5,4.0,11.6,25.5,61.41,0.0
2018,12,26,8,0,86.0,36.0,4.0,11.9,44.0,126.88,94.59
2018,12,26,8,15,118.0,50.0,4.2,12.15,67.5,166.51,135.3
2018,12,26,8,30,150.0,64.0,4.4,12.4,91.0,208.35,173.53
2018,12,26,8,45,129.5,71.0,4.65,12.65,98.0,201.84,169.3
2018,12,26,9,0,109.0,78.0,4.9,12.9,105.0,180.48,151.74
2018,12,26,9,15,99.5,94.5,5.1,13.05,122.5,194.63,163.68
2018,12,26,9,30,90.0,111.0,5.3,13.2,140.0,207.71,174.32
2018,12,26,9,45,325.0,106.0,5.5,13.35,225.0,425.51,361.37
2018,12,26,10,0,560.0,101.0,5.7,13.5,310.0,623.14,523.55
2018,12,26,10,15,589.0,104.0,5.75,13.6,338.0,653.7,546.42
2018,12,26,10,30,618.0,107.0,5.8,13.7,366.0,681.96,567.92
2018,12,26,10,45,688.5,99.0,5.8,13.8,401.0,729.28,604.01
2018,12,26,11,0,759.0,91.0,5.8,13.9,436.0,768.06,633.03
2018,12,26,11,15,828.0,78.5,5.7,13.9,465.0,802.02,657.99
2018,12,26,11,30,897.0,66.0,5.6,13.9,494.0,823.1,672.99
2018,12,26,11,45,899.5,66.0,5.5,13.95,500.0,809.26,661.41
2018,12,26,12,0,902.0,66.0,5.4,14.0,506.0,792.0,647.54
2018,12,26,12,15,899.5,67.0,5.45,14.05,505.0,768.82,629.98
2018,12,26,12,30,897.0,68.0,5.5,14.1,504.0,742.56,610.09
2018,12,26,12,45,826.0,83.0,5.6,14.1,479.0,686.99,567.67
2018,12,26,13,0,755.0,98.0,5.7,14.1,454.0,628.7,520.37
2018,12,26,13,15,746.5,96.0,5.8,14.1,438.0,590.44,489.08
2018,12,26,13,30,738.0,94.0,5.9,14.1,422.0,550.6,455.81
2018,12,26,13,45,789.0,80.5,5.95,14.05,415.5,528.38,436.21
2018,12,26,14,0,840.0,67.0,6.0,14.0,409.0,501.27,411.42
2018,12,26,14,15,821.5,65.0,5.95,13.95,380.0,448.49,364.57
2018,12,26,14,30,803.0,63.0,5.9,13.9,351.0,395.68,316.68
2018,12,26,14,45,739.5,64.0,5.85,13.85,309.0,330.47,258.44
2018,12,26,15,0,676.0,65.0,5.8,13.8,267.0,269.82,203.79
2018,12,26,15,15,576.0,63.5,5.8,13.8,219.5,204.13,146.76
2018,12,26,15,30,476.0,62.0,5.8,13.8,172.0,148.8,100.37
2018,12,26,15,45,477.5,52.0,5.6,13.5,144.0,109.16,65.7
2018,12,26,16,0,479.0,42.0,5.4,13.2,116.0,69.14,35.81
2018,12,26,16,15,394.5,34.5,5.4,13.0,82.5,30.49,20.27
2018,12,26,16,30,310.0,27.0,5.4,12.8,49.0,22.69,8.46
2018,12,26,16,45,176.0,16.0,5.45,12.65,26.5,14.55,0.0
2018,12,26,17,0,42.0,5.0,5.5,12.5,4.0,0.0,0.0
2018,12,26,17,15,21.0,2.5,5.5,12.4,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.2,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.6,12.0,76.92,0.0
2018,12,27,7,45,295.5,19.0,5.7,10.95,42.5,227.14,0.0
2018,12,27,8,0,471.0,28.0,5.9,11.3,73.0,367.52,283.33
2018,12,27,8,15,557.0,32.5,6.1,11.6,111.5,449.23,372.45
2018,12,27,8,30,643.0,37.0,6.3,11.9,150.0,533.67,448.11
2018,12,27,8,45,695.5,40.0,6.55,12.25,190.0,594.21,501.21
2018,12,27,9,0,748.0,43.0,6.8,12.6,230.0,655.07,552.55
2018,12,27,9,15,778.5,46.0,7.0,12.9,267.5,690.86,582.12
2018,12,27,9,30,809.0,49.0,7.2,13.2,305.0,732.31,615.24
2018,12,27,9,45,827.5,51.5,7.4,13.5,337.5,761.3,637.67
2018,12,27,10,0,846.0,54.0,7.6,13.8,370.0,787.7,657.66
2018,12,27,10,15,861.5,55.5,7.7,13.95,397.5,807.31,672.12
2018,12,27,10,30,877.0,57.0,7.8,14.1,425.0,823.79,684.05
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.0,833.97,691.06
2018,12,27,11,0,901.0,60.0,8.0,14.4,469.0,840.65,695.41
2018,12,27,11,15,908.5,60.0,8.0,14.5,483.0,837.97,692.42
2018,12,27,11,30,916.0,60.0,8.0,14.6,497.0,831.68,686.79
2018,12,27,11,45,920.0,60.0,8.0,14.75,504.0,818.94,676.17
2018,12,27,12,0,924.0,60.0,8.0,14.9,511.0,802.66,662.95
2018,12,27,12,15,924.5,60.0,8.0,14.95,510.5,780.2,645.29
2018,12,27,12,30,925.0,60.0,8.0,15.0,510.0,754.47,625.13
2018,12,27,12,45,923.5,59.0,8.05,15.1,502.0,722.92,600.45
2018,12,27,13,0,922.0,58.0,8.1,15.2,494.0,688.46,573.42
2018,12,27,13,15,914.5,58.0,8.1,15.2,478.5,648.63,539.89
2018,12,27,13,30,907.0,58.0,8.1,15.2,463.0,606.62,503.97
2018,12,27,13,45,895.0,57.0,8.1,15.25,440.0,559.03,462.72
2018,12,27,14,0,883.0,56.0,8.1,15.3,417.0,510.13,419.48
2018,12,27,14,15,867.5,55.0,8.05,15.2,388.5,458.58,373.24
2018,12,27,14,30,852.0,54.0,8.0,15.1,360.0,406.55,325.48
2018,12,27,14,45,830.0,51.5,8.0,15.0,326.0,350.44,273.46
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,295.13,221.33
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,236.84,167.07
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,181.7,116.86
2018,12,27,15,45,677.5,40.0,7.7,14.35,174.0,125.79,70.69
2018,12,27,16,0,620.0,36.0,7.4,13.8,133.0,76.06,36.31
2018,12,27,16,15,521.5,31.0,7.25,13.55,95.0,31.55,21.18
2018,12,27,16,30,423.0,26.0,7.1,13.3,57.0,23.85,9.83
2018,12,27,16,45,259.5,18.0,7.0,13.0,32.5,16.37,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.7,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,12,28,7,15,28.0,4.5,5.75,9.35,5.0,0.0,0.0
2018,12,28,7,30,56.0,9.0,5.7,9.6,10.0,39.79,0.0
2018,12,28,7,45,170.5,21.0,5.7,9.85,35.0,153.25,0.0
2018,12,28,8,0,285.0,33.0,5.7,10.1,60.0,262.55,201.69
2018,12,28,8,15,404.0,39.5,5.8,10.35,99.0,361.33,301.0
2018,12,28,8,30,523.0,46.0,5.9,10.6,138.0,466.35,394.7
2018,12,28,8,45,642.5,44.0,6.0,10.85,185.0,560.01,475.02
2018,12,28,9,0,762.0,42.0,6.1,11.1,232.0,656.94,555.48
2018,12,28,9,15,794.0,43.5,6.05,11.35,269.0,699.08,589.4
2018,12,28,9,30,826.0,45.0,6.0,11.6,306.0,739.96,621.25
2018,12,28,9,45,846.5,46.5,5.95,11.8,338.5,769.6,643.45
2018,12,28,10,0,867.0,48.0,5.9,12.0,371.0,796.7,663.16
2018,12,28,10,15,882.0,49.0,5.8,12.25,398.5,815.59,675.81
2018,12,28,10,30,897.0,50.0,5.7,12.5,426.0,831.3,685.85
2018,12,28,10,45,907.0,50.5,5.55,12.7,447.0,838.69,689.35
2018,12,28,11,0,917.0,51.0,5.4,12.9,468.0,842.55,690.2
2018,12,28,11,15,923.0,52.0,5.4,13.1,482.5,840.11,687.19
2018,12,28,11,30,929.0,53.0,5.4,13.3,497.0,834.01,681.57
2018,12,28,11,45,931.0,54.0,5.35,13.5,504.0,820.99,670.61
2018,12,28,12,0,933.0,55.0,5.3,13.7,511.0,804.43,657.14
2018,12,28,12,15,930.5,56.0,5.25,13.8,510.0,780.94,638.8
2018,12,28,12,30,928.0,57.0,5.2,13.9,509.0,754.25,618.13
2018,12,28,12,45,920.0,59.0,5.1,14.05,501.0,721.85,592.79
2018,12,28,13,0,912.0,61.0,5.0,14.2,493.0,686.84,565.42
2018,12,28,13,15,905.5,60.5,4.9,14.3,477.5,647.44,532.6
